Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,2,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,25,5,45,7.5,1.5,1.15,1.55,1.5,0.0,0.0
2018,3,25,6,0,15.0,3.0,1.1,1.8,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.0,1.2,2.6,26.5,13.38,0.0
2018,3,25,6,30,244.0,31.0,1.3,3.4,50.0,23.63,13.01
2018,3,25,6,45,371.0,41.5,1.4,4.25,96.0,34.13,25.09
2018,3,25,7,0,498.0,52.0,1.5,5.1,142.0,42.78,33.55
2018,3,25,7,15,579.0,57.5,1.65,5.5,195.0,47.23,37.93
2018,3,25,7,30,660.0,63.0,1.8,5.9,248.0,51.89,42.27
2018,3,25,7,45,708.0,68.0,1.9,6.3,302.0,60.51,50.05
2018,3,25,8,0,756.0,73.0,2.0,6.7,356.0,64.77,53.72
2018,3,25,8,15,788.5,76.5,2.0,7.0,408.5,67.63,56.07
2018,3,25,8,30,821.0,80.0,2.0,7.3,461.0,70.49,58.38
2018,3,25,8,45,844.0,83.0,2.05,7.6,510.0,105.12,64.16
2018,3,25,9,0,867.0,86.0,2.1,7.9,559.0,169.71,101.43
2018,3,25,9,15,888.5,86.5,2.1,8.1,604.0,239.38,156.81
2018,3,25,9,30,910.0,87.0,2.1,8.3,649.0,305.53,215.06
2018,3,25,9,45,929.0,85.5,2.15,8.5,689.0,370.95,274.54
2018,3,25,10,0,948.0,84.0,2.2,8.7,729.0,437.27,334.3
2018,3,25,10,15,919.5,99.0,2.3,8.9,747.0,496.78,387.91
2018,3,25,10,30,891.0,114.0,2.4,9.1,765.0,551.27,435.52
2018,3,25,10,45,935.0,100.5,2.45,9.25,803.0,617.9,490.56
2018,3,25,11,0,979.0,87.0,2.5,9.4,841.0,686.16,545.35
2018,3,25,11,15,983.5,87.0,2.55,9.5,857.5,741.91,589.25
2018,3,25,11,30,988.0,87.0,2.6,9.6,874.0,795.32,630.36
2018,3,25,11,45,990.5,87.0,2.7,9.7,882.0,844.64,665.99
2018,3,25,12,0,993.0,87.0,2.8,9.8,890.0,890.98,698.91
2018,3,25,12,15,993.5,86.5,2.85,9.85,890.0,931.95,727.63
2018,3,25,12,30,994.0,86.0,2.9,9.9,890.0,969.37,753.8
2018,3,25,12,45,993.5,85.0,2.9,10.0,881.5,1001.66,775.8
2018,3,25,13,0,993.0,84.0,2.9,10.1,873.0,1030.01,795.12
2018,3,25,13,15,978.5,87.5,2.9,10.1,852.0,1045.8,806.21
2018,3,25,13,30,964.0,91.0,2.9,10.1,831.0,1057.04,814.47
2018,3,25,13,45,756.0,169.5,2.9,10.1,739.0,974.89,758.56
2018,3,25,14,0,548.0,248.0,2.9,10.1,647.0,850.49,670.02
2018,3,25,14,15,375.0,256.5,2.85,10.05,524.0,691.57,552.32
2018,3,25,14,30,202.0,265.0,2.8,10.0,401.0,480.28,389.98
2018,3,25,14,45,104.5,205.5,2.75,9.95,275.5,318.16,261.24
2018,3,25,15,0,7.0,146.0,2.7,9.9,150.0,124.63,99.93
2018,3,25,15,15,3.5,120.0,2.7,9.9,122.0,98.52,78.42
2018,3,25,15,30,0.0,94.0,2.7,9.9,94.0,72.79,56.7
2018,3,25,15,45,96.5,116.5,2.55,9.7,160.5,214.89,181.13
2018,3,25,16,0,193.0,139.0,2.4,9.5,227.0,353.39,298.32
2018,3,25,16,15,407.0,113.0,2.1,9.1,271.0,539.08,452.53
2018,3,25,16,30,621.0,87.0,1.8,8.7,315.0,696.1,573.42
2018,3,25,16,45,541.0,82.5,1.55,8.35,259.5,601.06,499.0
2018,3,25,17,0,461.0,78.0,1.3,8.0,204.0,509.0,426.84
2018,3,25,17,15,469.0,61.5,1.25,7.25,166.0,476.27,400.99
2018,3,25,17,30,477.0,45.0,1.2,6.5,128.0,440.99,369.87
2018,3,25,17,45,408.5,35.5,1.2,5.75,89.5,360.24,297.05
2018,3,25,18,0,340.0,26.0,1.2,5.0,51.0,277.43,183.98
2018,3,25,18,15,182.0,14.5,1.25,4.75,26.5,115.77,0.0
2018,3,25,18,30,24.0,3.0,1.3,4.5,2.0,0.0,0.0
2018,3,25,18,45,12.0,1.5,1.3,4.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-0.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-0.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,3,26,5,45,33.0,3.5,2.2,-0.35,3.0,0.0,0.0
2018,3,26,6,0,66.0,7.0,2.3,-0.1,6.0,0.0,0.0
2018,3,26,6,15,247.5,17.5,2.5,0.7,35.0,13.77,0.0
2018,3,26,6,30,429.0,28.0,2.7,1.5,64.0,23.62,13.83
2018,3,26,6,45,539.5,34.0,2.95,2.3,112.5,31.32,22.83
2018,3,26,7,0,650.0,40.0,3.2,3.1,161.0,37.25,28.76
2018,3,26,7,15,710.5,44.5,3.45,3.85,215.0,41.71,33.07
2018,3,26,7,30,771.0,49.0,3.7,4.6,269.0,46.27,37.27
2018,3,26,7,45,808.5,53.0,3.9,5.4,323.5,50.19,40.73
2018,3,26,8,0,846.0,57.0,4.1,6.2,378.0,59.55,49.04
2018,3,26,8,15,871.0,59.5,4.2,6.85,430.0,62.84,51.73
2018,3,26,8,30,896.0,62.0,4.3,7.5,482.0,66.01,54.28
2018,3,26,8,45,913.5,65.0,4.4,8.15,531.0,103.48,60.7
2018,3,26,9,0,931.0,68.0,4.5,8.8,580.0,170.78,99.46
2018,3,26,9,15,945.5,70.0,4.55,9.35,624.5,238.49,153.71
2018,3,26,9,30,960.0,72.0,4.6,9.9,669.0,307.23,215.08
2018,3,26,9,45,970.5,72.5,4.6,10.4,707.0,374.26,276.88
2018,3,26,10,0,981.0,73.0,4.6,10.9,745.0,441.2,337.99
2018,3,26,10,15,987.0,74.5,4.6,11.25,775.5,506.63,396.56
2018,3,26,10,30,993.0,76.0,4.6,11.6,806.0,570.92,452.29
2018,3,26,10,45,997.5,76.5,4.6,12.0,829.5,632.06,503.62
2018,3,26,11,0,1002.0,77.0,4.6,12.4,853.0,691.32,551.75
2018,3,26,11,15,1006.5,77.0,4.55,12.65,869.5,747.97,596.47
2018,3,26,11,30,1011.0,77.0,4.5,12.9,886.0,802.22,638.06
2018,3,26,11,45,1013.0,76.0,4.5,13.1,893.0,850.93,672.58
2018,3,26,12,0,1015.0,75.0,4.5,13.3,900.0,896.5,704.5
2018,3,26,12,15,1011.0,77.0,4.45,13.45,898.5,936.76,732.12
2018,3,26,12,30,1007.0,79.0,4.4,13.6,897.0,973.17,756.83
2018,3,26,12,45,1001.0,81.5,4.35,13.75,887.5,1004.34,777.74
2018,3,26,13,0,995.0,84.0,4.3,13.9,878.0,1031.36,795.73
2018,3,26,13,15,989.0,83.5,4.25,13.95,859.5,1050.89,809.04
2018,3,26,13,30,983.0,83.0,4.2,14.0,841.0,1066.06,819.59
2018,3,26,13,45,974.5,83.5,4.2,14.05,815.5,1075.51,826.73
2018,3,26,14,0,966.0,84.0,4.2,14.1,790.0,1080.59,831.11
2018,3,26,14,15,956.5,83.0,4.15,14.05,757.5,1078.57,830.78
2018,3,26,14,30,947.0,82.0,4.1,14.0,725.0,1072.24,827.75
2018,3,26,14,45,934.0,81.0,4.05,13.95,686.0,1058.18,819.58
2018,3,26,15,0,921.0,80.0,4.0,13.9,647.0,1040.12,808.85
2018,3,26,15,15,905.0,78.0,4.0,13.9,602.5,1013.99,792.79
2018,3,26,15,30,889.0,76.0,4.0,13.9,558.0,984.35,774.29
2018,3,26,15,45,866.0,73.5,3.65,13.55,508.5,944.04,746.83
2018,3,26,16,0,843.0,71.0,3.3,13.2,459.0,911.88,725.01
2018,3,26,16,15,811.5,68.0,2.95,12.6,406.5,857.53,687.27
2018,3,26,16,30,780.0,65.0,2.6,12.0,354.0,801.61,647.64
2018,3,26,16,45,735.5,61.0,2.25,11.4,300.5,732.19,596.68
2018,3,26,17,0,691.0,57.0,1.9,10.8,247.0,662.92,544.0
2018,3,26,17,15,611.0,51.0,1.95,9.95,193.0,571.32,474.26
2018,3,26,17,30,531.0,45.0,2.0,9.1,139.0,478.85,399.41
2018,3,26,17,45,391.0,36.0,2.0,8.25,92.5,347.89,286.91
2018,3,26,18,0,251.0,27.0,2.0,7.4,46.0,223.44,154.04
2018,3,26,18,15,136.5,15.0,2.0,7.2,24.0,89.78,0.0
2018,3,26,18,30,22.0,3.0,2.0,7.0,2.0,0.0,0.0
2018,3,26,18,45,11.0,1.5,2.05,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,5,45,28.5,3.5,2.0,3.3,3.0,0.0,0.0
2018,3,27,6,0,57.0,7.0,2.0,3.6,6.0,0.0,0.0
2018,3,27,6,15,223.0,18.0,2.2,4.5,35.0,14.16,0.0
2018,3,27,6,30,389.0,29.0,2.4,5.4,64.0,24.27,14.63
2018,3,27,6,45,497.0,36.0,2.55,6.35,111.5,30.2,21.51
2018,3,27,7,0,605.0,43.0,2.7,7.3,159.0,39.45,30.31
2018,3,27,7,15,667.0,48.5,2.8,8.0,212.0,44.57,35.15
2018,3,27,7,30,729.0,54.0,2.9,8.7,265.0,49.76,39.84
2018,3,27,7,45,768.5,57.5,3.0,9.4,318.5,53.11,42.72
2018,3,27,8,0,808.0,61.0,3.1,10.1,372.0,56.49,45.53
2018,3,27,8,15,821.5,68.0,3.25,10.7,421.0,61.94,50.14
2018,3,27,8,30,835.0,75.0,3.4,11.3,470.0,67.14,54.47
2018,3,27,8,45,803.5,92.5,3.55,11.9,504.0,110.56,68.18
2018,3,27,9,0,772.0,110.0,3.7,12.5,538.0,176.45,109.33
2018,3,27,9,15,841.5,96.5,3.65,12.95,596.0,234.2,152.3
2018,3,27,9,30,911.0,83.0,3.6,13.4,654.0,303.69,210.61
2018,3,27,9,45,927.5,82.5,3.6,13.85,693.5,368.95,269.29
2018,3,27,10,0,944.0,82.0,3.6,14.3,733.0,434.86,327.97
2018,3,27,10,15,952.0,83.0,3.6,14.65,763.5,498.63,383.74
2018,3,27,10,30,960.0,84.0,3.6,15.0,794.0,561.53,436.99
2018,3,27,10,45,965.5,84.5,3.55,15.4,817.5,621.45,485.93
2018,3,27,11,0,971.0,85.0,3.5,15.8,841.0,679.67,531.84
2018,3,27,11,15,878.5,133.5,3.5,16.05,827.5,719.22,561.52
2018,3,27,11,30,786.0,182.0,3.5,16.3,814.0,747.49,581.63
2018,3,27,11,45,703.5,227.5,3.5,16.6,797.0,767.36,594.84
2018,3,27,12,0,621.0,273.0,3.5,16.9,780.0,776.29,599.63
2018,3,27,12,15,618.5,274.5,3.5,17.05,779.5,807.16,621.97
2018,3,27,12,30,616.0,276.0,3.5,17.2,779.0,832.42,640.02
2018,3,27,12,45,646.0,257.0,3.45,17.4,779.5,872.62,668.78
2018,3,27,13,0,676.0,238.0,3.4,17.6,780.0,907.76,693.72
2018,3,27,13,15,726.5,207.5,3.3,17.75,779.5,948.74,722.16
2018,3,27,13,30,777.0,177.0,3.2,17.9,779.0,986.0,746.74
2018,3,27,13,45,855.0,134.0,3.1,18.0,777.5,1025.22,772.62
2018,3,27,14,0,933.0,91.0,3.0,18.1,776.0,1054.47,791.64
2018,3,27,14,15,936.5,84.5,2.9,18.2,747.5,1059.04,794.37
2018,3,27,14,30,940.0,78.0,2.8,18.3,719.0,1059.2,794.56
2018,3,27,14,45,936.0,73.5,2.7,18.4,682.5,1049.79,788.61
2018,3,27,15,0,932.0,69.0,2.6,18.5,646.0,1036.11,780.08
2018,3,27,15,15,917.5,67.5,2.6,18.5,602.0,1011.7,765.89
2018,3,27,15,30,903.0,66.0,2.6,18.5,558.0,983.7,749.38
2018,3,27,15,45,882.5,64.0,2.2,18.3,509.5,945.92,722.68
2018,3,27,16,0,862.0,62.0,1.8,18.1,461.0,905.36,693.69
2018,3,27,16,15,831.0,60.0,1.65,17.5,409.0,852.8,659.84
2018,3,27,16,30,800.0,58.0,1.5,16.9,357.0,808.39,630.98
2018,3,27,16,45,724.5,58.5,1.3,16.3,298.5,718.21,567.61
2018,3,27,17,0,649.0,59.0,1.1,15.7,240.0,635.86,507.96
2018,3,27,17,15,458.5,59.5,1.15,14.75,174.0,463.71,379.13
2018,3,27,17,30,268.0,60.0,1.2,13.8,108.0,302.09,248.57
2018,3,27,17,45,215.0,43.0,1.25,12.9,73.5,234.06,189.67
2018,3,27,18,0,162.0,26.0,1.3,12.0,39.0,166.29,115.59
2018,3,27,18,15,94.5,14.5,1.3,11.65,20.5,65.19,0.0
2018,3,27,18,30,27.0,3.0,1.3,11.3,2.0,0.0,0.0
2018,3,27,18,45,13.5,1.5,1.35,11.0,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,28,5,45,30.5,3.0,1.65,5.65,3.0,0.0,0.0
2018,3,28,6,0,61.0,6.0,1.7,5.9,6.0,4.72,0.0
2018,3,28,6,15,225.5,18.0,1.95,6.6,36.5,14.91,0.0
2018,3,28,6,30,390.0,30.0,2.2,7.3,67.0,25.06,15.56
2018,3,28,6,45,493.0,37.0,2.5,8.0,114.0,30.96,22.1
2018,3,28,7,0,596.0,44.0,2.8,8.7,161.0,40.22,30.86
2018,3,28,7,15,657.5,49.5,2.8,9.3,214.0,45.29,35.63
2018,3,28,7,30,719.0,55.0,2.8,9.9,267.0,50.43,40.26
2018,3,28,7,45,759.5,58.5,2.8,10.5,320.5,53.76,43.11
2018,3,28,8,0,800.0,62.0,2.8,11.1,374.0,57.11,45.89
2018,3,28,8,15,827.5,65.5,2.8,11.7,426.0,60.24,48.41
2018,3,28,8,30,855.0,69.0,2.8,12.3,478.0,70.15,56.89
2018,3,28,8,45,875.0,71.0,2.75,12.85,526.0,106.67,62.6
2018,3,28,9,0,895.0,73.0,2.7,13.4,574.0,171.08,99.09
2018,3,28,9,15,912.5,74.0,2.65,13.85,618.0,236.29,150.12
2018,3,28,9,30,930.0,75.0,2.6,14.3,662.0,302.89,207.94
2018,3,28,9,45,944.5,74.5,2.55,14.8,700.5,368.45,266.41
2018,3,28,10,0,959.0,74.0,2.5,15.3,739.0,434.39,324.43
2018,3,28,10,15,966.5,75.0,2.5,15.7,770.0,498.62,379.77
2018,3,28,10,30,974.0,76.0,2.5,16.1,801.0,561.89,432.41
2018,3,28,10,45,980.0,77.0,2.5,16.55,825.5,623.09,481.47
2018,3,28,11,0,986.0,78.0,2.5,17.0,850.0,682.63,527.5
2018,3,28,11,15,990.0,78.0,2.55,17.35,866.0,737.98,569.46
2018,3,28,11,30,994.0,78.0,2.6,17.7,882.0,790.92,608.51
2018,3,28,11,45,996.0,78.5,2.7,18.05,890.0,840.18,642.17
2018,3,28,12,0,998.0,79.0,2.8,18.4,898.0,886.41,673.37
2018,3,28,12,15,997.5,78.5,2.85,18.6,897.0,926.3,700.05
2018,3,28,12,30,997.0,78.0,2.9,18.8,896.0,962.55,724.19
2018,3,28,12,45,994.5,78.5,2.9,19.05,887.0,994.25,744.68
2018,3,28,13,0,992.0,79.0,2.9,19.3,878.0,1021.97,762.51
2018,3,28,13,15,988.0,78.0,2.9,19.5,860.5,1042.5,775.79
2018,3,28,13,30,984.0,77.0,2.9,19.7,843.0,1058.75,786.4
2018,3,28,13,45,978.0,76.5,2.85,19.85,818.0,1069.26,793.07
2018,3,28,14,0,972.0,76.0,2.8,20.0,793.0,1075.4,797.09
2018,3,28,14,15,964.5,74.5,2.75,20.05,761.0,1074.5,797.01
2018,3,28,14,30,957.0,73.0,2.7,20.1,729.0,1069.27,794.35
2018,3,28,14,45,946.0,71.5,2.6,20.15,690.5,1056.24,786.26
2018,3,28,15,0,935.0,70.0,2.5,20.2,652.0,1039.14,775.72
2018,3,28,15,15,920.5,68.5,2.5,20.2,608.0,1014.65,761.66
2018,3,28,15,30,906.0,67.0,2.5,20.2,564.0,986.56,745.27
2018,3,28,15,45,886.5,64.5,2.2,20.0,515.0,948.99,719.9
2018,3,28,16,0,867.0,62.0,1.9,19.8,466.0,908.55,692.37
2018,3,28,16,15,840.5,59.0,1.75,19.2,414.5,858.53,660.53
2018,3,28,16,30,814.0,56.0,1.6,18.6,363.0,806.8,626.78
2018,3,28,16,45,775.0,52.5,1.4,17.95,309.5,751.36,588.84
2018,3,28,17,0,736.0,49.0,1.2,17.3,256.0,686.29,542.33
2018,3,28,17,15,644.5,46.5,1.25,16.35,200.5,582.56,467.53
2018,3,28,17,30,553.0,44.0,1.3,15.4,145.0,490.66,396.96
2018,3,28,17,45,409.5,36.0,1.4,14.45,97.5,358.13,288.33
2018,3,28,18,0,266.0,28.0,1.5,13.5,50.0,235.73,168.65
2018,3,28,18,15,142.5,15.0,1.5,13.15,26.0,92.59,0.0
2018,3,28,18,30,19.0,2.0,1.5,12.8,2.0,0.0,0.0
2018,3,28,18,45,9.5,1.0,1.55,12.45,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,7.5,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,7.8,8.0,6.29,0.0
2018,3,29,6,15,163.0,20.5,1.9,8.6,34.0,15.62,0.0
2018,3,29,6,30,266.0,33.0,2.2,9.4,60.0,27.01,17.35
2018,3,29,6,45,347.0,44.5,2.45,10.15,101.0,36.09,26.52
2018,3,29,7,0,428.0,56.0,2.7,10.9,142.0,45.08,34.98
2018,3,29,7,15,454.5,70.5,2.75,11.5,185.5,55.74,44.71
2018,3,29,7,30,481.0,85.0,2.8,12.1,229.0,65.96,53.81
2018,3,29,7,45,485.0,102.5,2.85,12.7,271.0,74.78,61.46
2018,3,29,8,0,489.0,120.0,2.9,13.3,313.0,85.57,70.68
2018,3,29,8,15,562.5,121.0,2.85,13.85,371.0,88.77,73.08
2018,3,29,8,30,636.0,122.0,2.8,14.4,429.0,89.16,73.01
2018,3,29,8,45,657.5,131.0,2.75,14.95,476.0,123.02,80.78
2018,3,29,9,0,679.0,140.0,2.7,15.5,523.0,180.7,115.1
2018,3,29,9,15,809.0,108.0,2.6,16.05,598.0,237.31,153.97
2018,3,29,9,30,939.0,76.0,2.5,16.6,673.0,306.43,208.5
2018,3,29,9,45,952.5,76.0,2.4,17.15,711.5,372.62,266.81
2018,3,29,10,0,966.0,76.0,2.3,17.7,750.0,439.08,324.44
2018,3,29,10,15,973.0,77.0,2.3,18.1,781.0,503.48,379.24
2018,3,29,10,30,980.0,78.0,2.3,18.5,812.0,566.85,431.26
2018,3,29,10,45,985.0,79.5,2.3,18.9,836.0,628.24,479.87
2018,3,29,11,0,990.0,81.0,2.3,19.3,860.0,687.86,525.39
2018,3,29,11,15,954.0,101.5,2.35,19.65,864.0,735.26,560.58
2018,3,29,11,30,918.0,122.0,2.4,20.0,868.0,776.34,590.18
2018,3,29,11,45,934.5,114.5,2.45,20.3,880.0,826.85,625.75
2018,3,29,12,0,951.0,107.0,2.5,20.6,892.0,875.36,657.93
2018,3,29,12,15,976.0,94.0,2.5,20.85,899.0,923.31,689.14
2018,3,29,12,30,1001.0,81.0,2.5,21.1,906.0,968.7,718.31
2018,3,29,12,45,980.5,90.5,2.5,21.3,891.5,993.53,733.89
2018,3,29,13,0,960.0,100.0,2.5,21.5,877.0,1013.56,746.56
2018,3,29,13,15,930.0,112.0,2.45,21.65,852.0,1022.32,751.64
2018,3,29,13,30,900.0,124.0,2.4,21.8,827.0,1026.08,753.71
2018,3,29,13,45,791.5,164.0,2.4,21.9,768.5,990.93,731.28
2018,3,29,14,0,683.0,204.0,2.4,22.0,710.0,946.1,702.75
2018,3,29,14,15,722.5,177.5,2.35,22.0,693.0,966.54,717.37
2018,3,29,14,30,762.0,151.0,2.3,22.0,676.0,981.95,728.13
2018,3,29,14,45,692.0,164.0,2.3,22.0,621.0,926.64,692.72
2018,3,29,15,0,622.0,177.0,2.3,22.0,566.0,867.38,654.8
2018,3,29,15,15,702.0,139.0,2.3,22.0,549.5,900.58,679.67
2018,3,29,15,30,782.0,101.0,2.3,22.0,533.0,918.0,693.09
2018,3,29,15,45,813.0,85.0,2.1,21.6,499.0,914.77,691.94
2018,3,29,16,0,844.0,69.0,1.9,21.2,465.0,894.86,679.6
2018,3,29,16,15,834.0,64.0,1.75,20.5,418.5,868.03,663.81
2018,3,29,16,30,824.0,59.0,1.6,19.8,372.0,827.68,638.27
2018,3,29,16,45,769.5,57.0,1.45,19.05,315.5,751.21,586.53
2018,3,29,17,0,715.0,55.0,1.3,18.3,259.0,675.54,533.52
2018,3,29,17,15,664.5,48.5,1.35,17.3,207.5,598.82,478.98
2018,3,29,17,30,614.0,42.0,1.4,16.3,156.0,523.99,421.72
2018,3,29,17,45,499.0,35.5,1.45,15.3,108.5,416.29,333.45
2018,3,29,18,0,384.0,29.0,1.5,14.3,61.0,310.54,226.23
2018,3,29,18,15,218.5,17.5,1.5,13.9,33.0,137.17,0.0
2018,3,29,18,30,53.0,6.0,1.5,13.5,5.0,0.0,0.0
2018,3,29,18,45,26.5,3.0,1.55,13.1,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,30,5,45,15.0,4.0,1.05,8.7,4.0,0.0,0.0
2018,3,30,6,0,30.0,8.0,1.0,8.9,8.0,6.29,0.0
2018,3,30,6,15,108.5,22.5,1.05,9.65,32.5,16.98,0.0
2018,3,30,6,30,187.0,37.0,1.1,10.4,57.0,27.81,18.23
2018,3,30,6,45,278.0,50.0,1.1,11.15,98.0,37.61,27.86
2018,3,30,7,0,369.0,63.0,1.1,11.9,139.0,47.42,37.0
2018,3,30,7,15,408.5,76.5,1.1,12.4,183.0,57.0,45.72
2018,3,30,7,30,448.0,90.0,1.1,12.9,227.0,66.34,53.98
2018,3,30,7,45,447.0,110.0,1.1,13.35,267.5,79.0,64.99
2018,3,30,8,0,446.0,130.0,1.1,13.8,308.0,91.05,75.25
2018,3,30,8,15,491.5,138.0,1.05,14.4,358.0,96.05,79.14
2018,3,30,8,30,537.0,146.0,1.0,15.0,408.0,100.97,82.91
2018,3,30,8,45,558.5,157.5,1.0,15.65,453.5,133.2,90.94
2018,3,30,9,0,580.0,169.0,1.0,16.3,499.0,186.26,122.69
2018,3,30,9,15,405.5,229.0,1.0,16.85,468.0,236.02,168.23
2018,3,30,9,30,231.0,289.0,1.0,17.4,437.0,265.32,198.76
2018,3,30,9,45,258.5,306.5,1.0,17.9,481.0,307.54,231.51
2018,3,30,10,0,286.0,324.0,1.0,18.4,525.0,354.44,267.65
2018,3,30,10,15,340.0,322.0,1.0,18.8,571.0,402.55,304.22
2018,3,30,10,30,394.0,320.0,1.0,19.2,617.0,456.04,344.5
2018,3,30,10,45,345.5,348.0,1.05,19.6,614.0,480.6,363.13
2018,3,30,11,0,297.0,376.0,1.1,20.0,611.0,500.09,377.34
2018,3,30,11,15,294.0,384.0,1.15,20.35,620.5,528.69,398.12
2018,3,30,11,30,291.0,392.0,1.2,20.7,630.0,556.35,417.79
2018,3,30,11,45,269.5,400.5,1.2,21.05,622.5,569.4,426.25
2018,3,30,12,0,248.0,409.0,1.2,21.4,615.0,565.26,422.79
2018,3,30,12,15,277.0,403.0,1.25,21.6,632.5,617.07,459.79
2018,3,30,12,30,306.0,397.0,1.3,21.8,650.0,654.87,486.5
2018,3,30,12,45,383.0,365.0,1.3,21.95,678.5,711.28,526.95
2018,3,30,13,0,460.0,333.0,1.3,22.1,707.0,787.72,579.66
2018,3,30,13,15,452.0,327.5,1.35,22.15,689.0,792.33,582.94
2018,3,30,13,30,444.0,322.0,1.4,22.2,671.0,794.06,585.14
2018,3,30,13,45,403.0,325.0,1.4,22.2,634.5,747.99,554.56
2018,3,30,14,0,362.0,328.0,1.4,22.2,598.0,719.74,535.74
2018,3,30,14,15,414.5,296.0,1.4,22.15,592.5,767.62,570.88
2018,3,30,14,30,467.0,264.0,1.4,22.1,587.0,792.88,590.36
2018,3,30,14,45,403.0,267.0,1.4,22.05,535.0,710.38,534.46
2018,3,30,15,0,339.0,270.0,1.4,22.0,483.0,651.22,493.97
2018,3,30,15,15,281.0,258.0,1.4,22.0,426.5,580.38,444.44
2018,3,30,15,30,223.0,246.0,1.4,22.0,370.0,486.39,377.2
2018,3,30,15,45,296.5,211.5,1.3,21.7,361.0,538.75,419.45
2018,3,30,16,0,370.0,177.0,1.2,21.4,352.0,562.38,439.74
2018,3,30,16,15,328.0,162.0,1.1,20.9,304.5,499.44,394.12
2018,3,30,16,30,286.0,147.0,1.0,20.4,257.0,437.68,348.9
2018,3,30,16,45,286.0,124.5,0.95,19.95,220.5,402.99,324.33
2018,3,30,17,0,286.0,102.0,0.9,19.5,184.0,366.74,297.34
2018,3,30,17,15,273.0,83.0,0.95,18.8,148.5,342.1,277.99
2018,3,30,17,30,260.0,64.0,1.0,18.1,113.0,298.41,242.18
2018,3,30,17,45,201.0,48.0,1.05,17.45,78.5,228.64,182.62
2018,3,30,18,0,142.0,32.0,1.1,16.8,44.0,165.33,120.21
2018,3,30,18,15,83.5,18.0,1.15,16.2,24.0,61.14,0.0
2018,3,30,18,30,25.0,4.0,1.2,15.6,4.0,0.0,0.0
2018,3,30,18,45,12.5,2.0,1.25,14.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,31,5,45,7.5,3.5,1.7,7.8,3.5,0.0,0.0
2018,3,31,6,0,15.0,7.0,1.8,8.2,7.0,5.51,0.0
2018,3,31,6,15,99.5,23.5,2.05,8.8,33.5,17.66,2.48
2018,3,31,6,30,184.0,40.0,2.3,9.4,60.0,29.94,20.32
2018,3,31,6,45,236.0,55.5,2.5,10.0,96.0,41.17,31.19
2018,3,31,7,0,288.0,71.0,2.7,10.6,132.0,52.17,41.46
2018,3,31,7,15,206.0,94.5,2.65,11.1,144.0,67.4,55.29
2018,3,31,7,30,124.0,118.0,2.6,11.6,156.0,82.7,68.88
2018,3,31,7,45,213.0,137.0,2.5,12.1,217.0,93.93,78.57
2018,3,31,8,0,302.0,156.0,2.4,12.6,278.0,106.62,89.35
2018,3,31,8,15,299.5,179.5,2.45,13.15,313.5,119.96,100.49
2018,3,31,8,30,297.0,203.0,2.5,13.7,349.0,132.69,110.94
2018,3,31,8,45,274.0,228.5,2.5,14.3,373.5,161.36,121.84
2018,3,31,9,0,251.0,254.0,2.5,14.9,398.0,199.06,148.03
2018,3,31,9,15,274.0,271.0,2.55,15.4,439.0,238.22,177.51
2018,3,31,9,30,297.0,288.0,2.6,15.9,480.0,280.63,211.19
2018,3,31,9,45,284.5,309.0,2.65,16.45,501.0,317.42,241.95
2018,3,31,10,0,272.0,330.0,2.7,17.0,522.0,353.0,271.23
2018,3,31,10,15,312.0,335.5,2.7,17.45,565.0,399.61,307.76
2018,3,31,10,30,352.0,341.0,2.7,17.9,608.0,450.41,347.13
2018,3,31,10,45,415.5,329.5,2.7,18.35,653.5,510.56,393.08
2018,3,31,11,0,479.0,318.0,2.7,18.8,699.0,572.6,439.82
2018,3,31,11,15,522.5,310.5,2.75,19.05,733.0,629.18,482.22
2018,3,31,11,30,566.0,303.0,2.8,19.3,767.0,688.07,525.64
2018,3,31,11,45,601.0,290.0,2.85,19.6,787.0,737.54,561.65
2018,3,31,12,0,636.0,277.0,2.9,19.9,807.0,789.6,598.95
2018,3,31,12,15,662.0,263.0,2.95,20.0,814.0,832.08,629.54
2018,3,31,12,30,688.0,249.0,3.0,20.1,821.0,873.06,658.89
2018,3,31,12,45,727.0,226.0,3.0,20.25,824.5,915.64,689.03
2018,3,31,13,0,766.0,203.0,3.0,20.4,828.0,955.75,716.26
2018,3,31,13,15,839.0,162.0,3.05,20.35,834.0,998.17,745.39
2018,3,31,13,30,912.0,121.0,3.1,20.3,840.0,1032.88,769.34
2018,3,31,13,45,877.0,130.0,3.15,20.25,804.5,1038.89,774.44
2018,3,31,14,0,842.0,139.0,3.2,20.2,769.0,1025.94,767.39
2018,3,31,14,15,720.5,178.0,3.2,20.0,701.0,962.82,726.79
2018,3,31,14,30,599.0,217.0,3.2,19.8,633.0,875.48,668.78
2018,3,31,14,45,613.0,197.0,3.25,19.6,603.0,878.72,674.32
2018,3,31,15,0,627.0,177.0,3.3,19.4,573.0,870.11,670.65
2018,3,31,15,15,680.0,145.5,3.3,19.4,548.0,883.47,681.84
2018,3,31,15,30,733.0,114.0,3.3,19.4,523.0,889.4,687.84
2018,3,31,15,45,751.5,98.0,3.3,18.45,485.5,868.44,677.54
2018,3,31,16,0,770.0,82.0,3.3,17.5,448.0,849.94,669.07
2018,3,31,16,15,589.5,105.0,3.2,16.75,367.0,700.02,562.54
2018,3,31,16,30,409.0,128.0,3.1,16.0,286.0,541.91,444.13
2018,3,31,16,45,442.0,104.0,3.0,15.2,252.0,527.47,436.74
2018,3,31,17,0,475.0,80.0,2.9,14.4,218.0,515.97,429.42
2018,3,31,17,15,425.0,68.0,2.95,13.45,173.0,443.18,371.48
2018,3,31,17,30,375.0,56.0,3.0,12.5,128.0,368.02,308.78
2018,3,31,17,45,291.5,44.0,3.05,11.6,89.5,281.59,233.07
2018,3,31,18,0,208.0,32.0,3.1,10.7,51.0,204.45,156.42
2018,3,31,18,15,110.5,17.5,3.2,10.25,27.0,75.7,0.0
2018,3,31,18,30,13.0,3.0,3.3,9.8,3.0,0.0,0.0
2018,3,31,18,45,6.5,1.5,3.4,9.35,1.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,1,5,45,38.0,5.5,1.25,5.7,6.0,0.0,0.0
2018,4,1,6,0,76.0,11.0,1.3,6.1,12.0,8.65,0.0
2018,4,1,6,15,219.5,24.5,1.5,6.85,46.0,20.22,6.32
2018,4,1,6,30,363.0,38.0,1.7,7.6,80.0,31.41,21.95
2018,4,1,6,45,459.5,47.0,1.95,8.35,128.0,38.65,29.22
2018,4,1,7,0,556.0,56.0,2.2,9.1,176.0,46.0,36.18
2018,4,1,7,15,616.5,62.5,2.15,9.75,229.0,51.12,40.9
2018,4,1,7,30,677.0,69.0,2.1,10.4,282.0,56.28,45.46
2018,4,1,7,45,716.5,74.5,2.05,11.1,335.5,60.42,48.95
2018,4,1,8,0,756.0,80.0,2.0,11.8,389.0,69.78,56.99
2018,4,1,8,15,784.0,84.0,1.95,12.45,440.5,72.76,59.26
2018,4,1,8,30,812.0,88.0,1.9,13.1,492.0,75.68,61.46
2018,4,1,8,45,832.5,91.5,1.9,13.75,540.0,113.8,68.28
2018,4,1,9,0,853.0,95.0,1.9,14.4,588.0,177.62,105.27
2018,4,1,9,15,875.0,94.5,1.95,15.0,632.5,245.76,158.14
2018,4,1,9,30,897.0,94.0,2.0,15.6,677.0,310.32,213.24
2018,4,1,9,45,916.5,92.0,2.05,16.15,716.5,374.55,269.54
2018,4,1,10,0,936.0,90.0,2.1,16.7,756.0,439.7,325.95
2018,4,1,10,15,944.0,91.5,2.15,17.15,787.0,503.21,379.87
2018,4,1,10,30,952.0,93.0,2.2,17.6,818.0,565.85,431.27
2018,4,1,10,45,958.0,94.0,2.3,18.05,841.5,625.82,479.11
2018,4,1,11,0,964.0,95.0,2.4,18.5,865.0,684.17,524.19
2018,4,1,11,15,966.5,96.0,2.45,18.75,880.5,738.3,565.02
2018,4,1,11,30,969.0,97.0,2.5,19.0,896.0,789.97,603.0
2018,4,1,11,45,970.5,97.0,2.6,19.2,903.0,837.27,636.11
2018,4,1,12,0,972.0,97.0,2.7,19.4,910.0,881.56,666.21
2018,4,1,12,15,971.5,97.0,2.8,19.45,909.0,920.97,693.25
2018,4,1,12,30,971.0,97.0,2.9,19.5,908.0,956.86,717.89
2018,4,1,12,45,968.5,97.0,3.0,19.55,898.5,987.27,738.89
2018,4,1,13,0,966.0,97.0,3.1,19.6,889.0,1013.77,757.39
2018,4,1,13,15,961.5,96.0,3.15,19.55,871.0,1033.28,771.25
2018,4,1,13,30,957.0,95.0,3.2,19.5,853.0,1048.6,782.52
2018,4,1,13,45,950.5,94.0,3.3,19.45,827.5,1057.7,790.32
2018,4,1,14,0,944.0,93.0,3.4,19.4,802.0,1062.51,795.5
2018,4,1,14,15,935.5,91.5,3.5,19.2,770.0,1060.49,796.8
2018,4,1,14,30,927.0,90.0,3.6,19.0,738.0,1054.24,795.48
2018,4,1,14,45,915.0,88.5,3.7,18.8,699.0,1040.36,789.16
2018,4,1,15,0,903.0,87.0,3.8,18.6,660.0,1022.53,780.28
2018,4,1,15,15,887.0,84.5,3.8,18.6,615.5,995.76,764.02
2018,4,1,15,30,871.0,82.0,3.8,18.6,571.0,965.53,745.41
2018,4,1,15,45,826.0,83.5,3.95,17.7,515.0,920.76,719.78
2018,4,1,16,0,781.0,85.0,4.1,16.8,459.0,862.35,683.59
2018,4,1,16,15,757.0,80.5,4.15,16.05,410.0,814.41,653.16
2018,4,1,16,30,733.0,76.0,4.2,15.3,361.0,764.62,620.29
2018,4,1,16,45,698.5,70.0,4.25,14.55,310.0,708.43,581.36
2018,4,1,17,0,664.0,64.0,4.3,13.8,259.0,646.78,536.42
2018,4,1,17,15,598.0,58.0,4.3,12.9,207.0,561.6,470.31
2018,4,1,17,30,532.0,52.0,4.3,12.0,155.0,479.86,403.36
2018,4,1,17,45,421.5,43.0,4.3,11.15,109.0,369.2,307.23
2018,4,1,18,0,311.0,34.0,4.3,10.3,63.0,267.51,208.78
2018,4,1,18,15,174.5,20.0,4.3,9.9,34.5,139.25,0.0
2018,4,1,18,30,38.0,6.0,4.3,9.5,6.0,4.72,0.0
2018,4,1,18,45,19.0,3.0,4.25,9.1,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,2,5,45,40.0,6.5,2.7,6.55,7.5,0.0,0.0
2018,4,2,6,0,80.0,13.0,2.9,6.9,15.0,10.23,0.0
2018,4,2,6,15,185.5,27.5,3.0,7.4,46.0,20.86,8.45
2018,4,2,6,30,291.0,42.0,3.1,7.9,77.0,31.93,22.49
2018,4,2,6,45,337.0,55.5,3.2,8.35,115.5,41.9,32.17
2018,4,2,7,0,383.0,69.0,3.3,8.8,154.0,51.67,41.37
2018,4,2,7,15,504.0,73.5,3.35,9.35,216.0,58.16,47.33
2018,4,2,7,30,625.0,78.0,3.4,9.9,278.0,62.14,50.82
2018,4,2,7,45,637.5,88.0,3.4,10.45,322.5,68.75,56.53
2018,4,2,8,0,650.0,98.0,3.4,11.0,367.0,75.03,61.83
2018,4,2,8,15,529.0,141.5,3.3,11.6,378.5,98.64,82.35
2018,4,2,8,30,408.0,185.0,3.2,12.2,390.0,121.0,101.41
2018,4,2,8,45,437.0,197.0,3.1,12.8,435.5,150.14,108.88
2018,4,2,9,0,466.0,209.0,3.0,13.4,481.0,197.25,138.27
2018,4,2,9,15,631.5,167.5,2.95,13.9,564.0,241.33,165.94
2018,4,2,9,30,797.0,126.0,2.9,14.4,647.0,305.02,214.27
2018,4,2,9,45,861.5,107.0,2.85,14.9,699.0,365.89,266.58
2018,4,2,10,0,926.0,88.0,2.8,15.4,751.0,434.5,325.15
2018,4,2,10,15,934.0,89.0,2.75,15.8,781.0,496.87,378.74
2018,4,2,10,30,942.0,90.0,2.7,16.2,811.0,558.38,429.78
2018,4,2,10,45,947.5,91.5,2.7,16.6,834.5,617.79,477.53
2018,4,2,11,0,953.0,93.0,2.7,17.0,858.0,675.56,522.38
2018,4,2,11,15,956.0,93.5,2.7,17.35,873.0,728.89,562.68
2018,4,2,11,30,959.0,94.0,2.7,17.7,888.0,779.81,600.06
2018,4,2,11,45,960.0,94.5,2.65,18.05,895.0,826.58,631.76
2018,4,2,12,0,961.0,95.0,2.6,18.4,902.0,870.36,660.26
2018,4,2,12,15,960.5,95.0,2.65,18.6,901.0,909.21,686.26
2018,4,2,12,30,960.0,95.0,2.7,18.8,900.0,944.58,709.83
2018,4,2,12,45,958.0,94.5,2.7,19.0,890.5,974.46,729.23
2018,4,2,13,0,956.0,94.0,2.7,19.2,881.0,1000.47,746.09
2018,4,2,13,15,950.5,94.0,2.7,19.25,863.5,1019.7,758.96
2018,4,2,13,30,945.0,94.0,2.7,19.3,846.0,1034.78,769.27
2018,4,2,13,45,937.0,94.5,2.7,19.4,821.0,1043.75,775.59
2018,4,2,14,0,929.0,95.0,2.7,19.5,796.0,1048.52,779.38
2018,4,2,14,15,920.0,93.5,2.65,19.4,763.5,1045.87,778.57
2018,4,2,14,30,911.0,92.0,2.6,19.3,731.0,1039.06,775.27
2018,4,2,14,45,898.5,90.5,2.55,19.25,692.5,1024.68,767.03
2018,4,2,15,0,886.0,89.0,2.5,19.2,654.0,1006.43,756.42
2018,4,2,15,15,870.5,87.0,2.5,19.2,610.5,980.94,741.45
2018,4,2,15,30,855.0,85.0,2.5,19.2,567.0,963.9,732.27
2018,4,2,15,45,837.0,81.0,2.35,18.85,519.0,926.49,708.63
2018,4,2,16,0,819.0,77.0,2.2,18.5,471.0,886.19,682.96
2018,4,2,16,15,790.5,73.0,2.05,17.9,419.5,833.83,649.07
2018,4,2,16,30,762.0,69.0,1.9,17.3,368.0,779.84,613.31
2018,4,2,16,45,717.0,66.0,1.8,16.65,315.0,712.01,566.86
2018,4,2,17,0,672.0,63.0,1.7,16.0,262.0,650.19,523.11
2018,4,2,17,15,606.5,57.0,1.7,14.95,210.0,565.2,460.68
2018,4,2,17,30,541.0,51.0,1.7,13.9,158.0,483.72,397.23
2018,4,2,17,45,423.5,42.5,1.75,12.85,111.0,368.95,301.68
2018,4,2,18,0,306.0,34.0,1.8,11.8,64.0,263.96,205.0
2018,4,2,18,15,172.0,20.0,1.95,11.3,35.0,139.02,0.0
2018,4,2,18,30,38.0,6.0,2.1,10.8,6.0,23.9,0.0
2018,4,2,18,45,19.0,3.0,2.2,10.3,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,3,5,45,59.0,7.5,1.35,4.5,9.0,0.0,0.0
2018,4,3,6,0,118.0,15.0,1.3,5.0,18.0,11.8,0.0
2018,4,3,6,15,272.5,27.5,1.6,5.8,56.0,22.8,11.24
2018,4,3,6,30,427.0,40.0,1.9,6.6,94.0,33.26,23.94
2018,4,3,6,45,521.5,48.0,2.2,7.45,144.5,39.79,30.46
2018,4,3,7,0,616.0,56.0,2.5,8.3,195.0,46.47,36.77
2018,4,3,7,15,640.0,64.5,2.55,8.95,242.0,52.81,42.57
2018,4,3,7,30,664.0,73.0,2.6,9.6,289.0,58.93,47.98
2018,4,3,7,45,736.5,73.5,2.6,10.2,351.0,64.86,53.08
2018,4,3,8,0,809.0,74.0,2.6,10.8,413.0,66.15,53.93
2018,4,3,8,15,834.5,77.5,2.65,11.4,465.0,68.96,56.1
2018,4,3,8,30,860.0,81.0,2.7,12.0,517.0,71.71,58.2
2018,4,3,8,45,876.5,85.0,2.7,12.6,565.0,112.9,66.22
2018,4,3,9,0,893.0,89.0,2.7,13.2,613.0,185.14,110.21
2018,4,3,9,15,905.0,91.5,2.7,13.7,655.5,250.33,161.61
2018,4,3,9,30,917.0,94.0,2.7,14.2,698.0,316.21,218.86
2018,4,3,9,45,925.5,97.0,2.7,14.7,735.0,381.77,277.16
2018,4,3,10,0,934.0,100.0,2.7,15.2,772.0,447.09,334.45
2018,4,3,10,15,940.5,101.5,2.65,15.7,802.0,509.85,388.02
2018,4,3,10,30,947.0,103.0,2.6,16.2,832.0,571.55,438.8
2018,4,3,10,45,952.0,104.0,2.55,16.65,854.5,630.7,485.83
2018,4,3,11,0,957.0,105.0,2.5,17.1,877.0,688.12,529.8
2018,4,3,11,15,960.5,105.5,2.45,17.4,892.5,742.14,570.08
2018,4,3,11,30,964.0,106.0,2.4,17.7,908.0,793.78,607.38
2018,4,3,11,45,918.0,130.5,2.4,18.0,899.5,826.28,629.64
2018,4,3,12,0,872.0,155.0,2.4,18.3,891.0,863.8,654.31
2018,4,3,12,15,885.0,148.0,2.4,18.45,894.0,906.24,682.45
2018,4,3,12,30,898.0,141.0,2.4,18.6,897.0,932.92,699.73
2018,4,3,12,45,897.0,139.5,2.45,18.75,888.0,961.77,719.09
2018,4,3,13,0,896.0,138.0,2.5,18.9,879.0,986.99,736.03
2018,4,3,13,15,859.0,152.0,2.55,18.9,850.5,1004.58,748.46
2018,4,3,13,30,822.0,166.0,2.6,18.9,822.0,1002.33,747.97
2018,4,3,13,45,853.5,145.5,2.7,18.85,808.5,1028.63,767.41
2018,4,3,14,0,885.0,125.0,2.8,18.8,795.0,1050.31,783.66
2018,4,3,14,15,886.0,118.0,2.85,18.65,765.5,1037.34,777.01
2018,4,3,14,30,887.0,111.0,2.9,18.5,736.0,1034.93,777.85
2018,4,3,14,45,871.5,108.0,3.0,18.3,695.0,1029.84,777.58
2018,4,3,15,0,856.0,105.0,3.1,18.1,654.0,1006.91,765.39
2018,4,3,15,15,846.0,101.5,3.1,18.1,613.0,985.15,752.72
2018,4,3,15,30,836.0,98.0,3.1,18.1,572.0,959.78,737.58
2018,4,3,15,45,811.5,95.0,3.2,17.35,522.5,917.72,713.52
2018,4,3,16,0,787.0,92.0,3.3,16.6,473.0,873.06,687.09
2018,4,3,16,15,753.0,88.0,3.25,15.85,420.5,816.38,650.25
2018,4,3,16,30,719.0,84.0,3.2,15.1,368.0,764.9,616.27
2018,4,3,16,45,671.5,79.0,3.15,14.35,314.5,694.19,566.48
2018,4,3,17,0,624.0,74.0,3.1,13.6,261.0,624.22,515.28
2018,4,3,17,15,556.0,66.5,3.1,12.7,209.0,537.07,448.32
2018,4,3,17,30,488.0,59.0,3.1,11.8,157.0,453.46,379.95
2018,4,3,17,45,380.5,48.5,3.05,10.85,111.0,344.96,286.78
2018,4,3,18,0,273.0,38.0,3.0,9.9,65.0,249.48,197.36
2018,4,3,18,15,155.5,23.0,3.0,9.45,36.5,135.71,0.0
2018,4,3,18,30,38.0,8.0,3.0,9.0,8.0,25.38,0.0
2018,4,3,18,45,19.0,4.0,3.0,8.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
