Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,5,45,22.0,6.5,2.25,6.45,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,2.4,6.7,14.0,10.23,0.0
2018,4,4,6,15,131.0,29.0,2.6,7.15,43.5,21.81,11.32
2018,4,4,6,30,218.0,45.0,2.8,7.6,73.0,33.69,24.31
2018,4,4,6,45,272.0,60.0,3.0,8.1,111.5,44.54,34.7
2018,4,4,7,0,326.0,75.0,3.2,8.6,150.0,55.18,44.64
2018,4,4,7,15,313.5,96.0,3.15,9.05,183.0,68.77,57.01
2018,4,4,7,30,301.0,117.0,3.1,9.5,216.0,83.11,69.77
2018,4,4,7,45,485.5,109.0,3.1,10.0,300.5,78.74,65.54
2018,4,4,8,0,670.0,101.0,3.1,10.5,385.0,77.25,63.88
2018,4,4,8,15,633.5,122.5,3.1,11.05,417.0,90.03,74.84
2018,4,4,8,30,597.0,144.0,3.1,11.6,449.0,101.98,84.91
2018,4,4,8,45,599.5,159.5,3.05,12.1,490.0,139.85,96.0
2018,4,4,9,0,602.0,175.0,3.0,12.6,531.0,195.78,131.54
2018,4,4,9,15,619.5,181.5,3.0,13.05,570.5,248.82,172.95
2018,4,4,9,30,637.0,188.0,3.0,13.5,610.0,303.93,219.69
2018,4,4,9,45,508.0,249.0,3.0,13.95,597.0,349.32,263.51
2018,4,4,10,0,379.0,310.0,3.0,14.4,584.0,379.48,292.62
2018,4,4,10,15,552.0,255.0,3.05,14.7,672.5,450.68,348.44
2018,4,4,10,30,725.0,200.0,3.1,15.0,761.0,538.3,417.49
2018,4,4,10,45,741.5,200.5,3.15,15.35,788.5,595.32,462.92
2018,4,4,11,0,758.0,201.0,3.2,15.7,816.0,652.38,507.3
2018,4,4,11,15,686.0,241.5,3.2,15.85,805.5,682.96,530.27
2018,4,4,11,30,614.0,282.0,3.2,16.0,795.0,704.09,545.47
2018,4,4,11,45,697.5,240.0,3.15,16.2,827.5,769.3,594.39
2018,4,4,12,0,781.0,198.0,3.1,16.4,860.0,835.38,642.87
2018,4,4,12,15,869.5,152.5,3.1,16.4,888.5,896.71,686.74
2018,4,4,12,30,958.0,107.0,3.1,16.4,917.0,953.09,725.17
2018,4,4,12,45,930.0,119.5,3.15,16.4,899.0,972.05,738.24
2018,4,4,13,0,902.0,132.0,3.2,16.4,881.0,985.95,748.31
2018,4,4,13,15,697.0,220.5,3.25,16.2,792.0,925.99,708.48
2018,4,4,13,30,492.0,309.0,3.3,16.0,703.0,823.93,633.97
2018,4,4,13,45,469.5,307.0,3.35,15.8,674.0,812.23,627.66
2018,4,4,14,0,447.0,305.0,3.4,15.6,645.0,797.38,618.41
2018,4,4,14,15,379.0,310.5,3.45,15.45,590.5,720.11,563.27
2018,4,4,14,30,311.0,316.0,3.5,15.3,536.0,663.01,521.66
2018,4,4,14,45,293.0,300.5,3.55,15.1,499.0,631.62,500.16
2018,4,4,15,0,275.0,285.0,3.6,14.9,462.0,598.64,477.07
2018,4,4,15,15,243.0,271.0,3.6,14.9,419.5,528.58,424.96
2018,4,4,15,30,211.0,257.0,3.6,14.9,377.0,482.52,390.18
2018,4,4,15,45,200.5,233.5,3.5,14.3,340.0,445.58,363.41
2018,4,4,16,0,190.0,210.0,3.4,13.7,303.0,407.92,335.54
2018,4,4,16,15,158.5,187.0,3.25,13.25,259.0,351.41,291.07
2018,4,4,16,30,127.0,164.0,3.1,12.8,215.0,295.85,246.46
2018,4,4,16,45,136.0,142.0,3.0,12.3,189.5,276.73,232.29
2018,4,4,17,0,145.0,120.0,2.9,11.8,164.0,256.18,216.25
2018,4,4,17,15,115.0,98.5,2.7,11.15,129.0,205.45,173.12
2018,4,4,17,30,85.0,77.0,2.5,10.5,94.0,156.53,130.51
2018,4,4,17,45,61.0,56.5,2.3,9.85,67.0,115.04,93.45
2018,4,4,18,0,37.0,36.0,2.1,9.2,40.0,74.34,55.83
2018,4,4,18,15,26.0,21.0,2.2,8.95,23.0,44.27,1.55
2018,4,4,18,30,15.0,6.0,2.3,8.7,6.0,12.22,0.0
2018,4,4,18,45,7.5,3.0,2.35,8.5,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.5,2.0,6.85,2.5,0.0,0.0
2018,4,5,6,0,8.0,5.0,2.1,7.3,5.0,3.93,0.0
2018,4,5,6,15,4.0,9.5,2.25,7.7,9.5,7.45,0.36
2018,4,5,6,30,0.0,14.0,2.4,8.1,14.0,10.63,3.83
2018,4,5,6,45,0.0,18.0,2.55,8.5,18.0,13.67,6.78
2018,4,5,7,0,0.0,22.0,2.7,8.9,22.0,16.73,9.66
2018,4,5,7,15,0.5,39.0,2.7,9.1,39.0,29.78,21.61
2018,4,5,7,30,1.0,56.0,2.7,9.3,56.0,42.89,33.49
2018,4,5,7,45,12.0,94.5,2.7,9.5,99.5,71.16,58.87
2018,4,5,8,0,23.0,133.0,2.7,9.7,143.0,94.87,79.78
2018,4,5,8,15,60.5,174.0,2.75,10.3,204.5,120.43,101.85
2018,4,5,8,30,98.0,215.0,2.8,10.9,266.0,144.72,122.43
2018,4,5,8,45,135.5,234.5,2.85,11.55,311.5,161.36,126.35
2018,4,5,9,0,173.0,254.0,2.9,12.2,357.0,193.08,147.81
2018,4,5,9,15,230.5,260.5,2.85,12.7,408.0,223.1,168.89
2018,4,5,9,30,288.0,267.0,2.8,13.2,459.0,264.32,200.63
2018,4,5,9,45,167.5,269.5,2.75,13.7,382.5,252.97,196.55
2018,4,5,10,0,47.0,272.0,2.7,14.2,306.0,222.32,175.05
2018,4,5,10,15,40.5,278.5,2.65,14.4,308.5,230.55,181.69
2018,4,5,10,30,34.0,285.0,2.6,14.6,311.0,237.96,187.42
2018,4,5,10,45,22.5,253.0,2.55,14.8,270.5,211.81,166.52
2018,4,5,11,0,11.0,221.0,2.5,15.0,230.0,178.26,139.59
2018,4,5,11,15,31.0,286.0,2.6,15.05,312.0,251.78,198.13
2018,4,5,11,30,51.0,351.0,2.7,15.1,394.0,325.08,255.29
2018,4,5,11,45,50.5,359.0,2.8,15.15,402.0,338.04,265.09
2018,4,5,12,0,50.0,367.0,2.9,15.2,410.0,351.03,275.13
2018,4,5,12,15,33.0,316.0,3.05,15.0,344.5,296.89,233.33
2018,4,5,12,30,16.0,265.0,3.2,14.8,279.0,226.62,178.24
2018,4,5,12,45,13.0,239.5,3.35,14.55,250.5,203.81,160.53
2018,4,5,13,0,10.0,214.0,3.5,14.3,222.0,180.55,142.18
2018,4,5,13,15,13.0,239.0,3.5,14.05,249.5,205.69,162.72
2018,4,5,13,30,16.0,264.0,3.5,13.8,277.0,231.74,183.88
2018,4,5,13,45,14.5,252.0,3.5,13.55,263.5,221.02,175.61
2018,4,5,14,0,13.0,240.0,3.5,13.3,250.0,210.1,167.24
2018,4,5,14,15,11.0,223.5,3.4,12.95,231.5,194.44,155.04
2018,4,5,14,30,9.0,207.0,3.3,12.6,213.0,178.63,142.64
2018,4,5,14,45,6.0,185.5,3.2,12.25,189.5,157.18,125.48
2018,4,5,15,0,3.0,164.0,3.1,11.9,166.0,135.69,108.13
2018,4,5,15,15,2.0,152.0,3.1,11.9,153.5,124.72,99.32
2018,4,5,15,30,1.0,140.0,3.1,11.9,141.0,113.76,90.45
2018,4,5,15,45,3.5,144.0,2.8,11.25,146.0,120.97,97.13
2018,4,5,16,0,6.0,148.0,2.5,10.6,151.0,128.86,104.41
2018,4,5,16,15,12.5,143.0,2.3,10.35,148.5,132.13,107.9
2018,4,5,16,30,19.0,138.0,2.1,10.1,146.0,135.69,111.6
2018,4,5,16,45,22.5,123.5,1.95,9.85,131.5,126.6,104.4
2018,4,5,17,0,26.0,109.0,1.8,9.6,117.0,129.81,107.5
2018,4,5,17,15,14.0,87.5,1.7,9.4,91.5,88.07,71.29
2018,4,5,17,30,2.0,66.0,1.6,9.2,66.0,59.25,45.83
2018,4,5,17,45,1.0,47.5,1.5,9.0,47.5,41.88,30.35
2018,4,5,18,0,0.0,29.0,1.4,8.8,29.0,23.59,13.88
2018,4,5,18,15,4.5,16.5,1.3,8.75,16.5,15.13,0.0
2018,4,5,18,30,9.0,4.0,1.2,8.7,4.0,7.63,0.0
2018,4,5,18,45,4.5,2.0,1.1,8.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,8.9,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,9.0,3.0,2.36,0.0
2018,4,6,6,15,0.0,4.5,2.1,9.15,4.5,3.4,0.0
2018,4,6,6,30,0.0,6.0,2.3,9.3,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.5,2.5,9.4,7.5,5.68,0.0
2018,4,6,7,0,0.0,9.0,2.7,9.5,9.0,6.82,0.58
2018,4,6,7,15,0.0,12.0,2.85,9.75,12.0,9.11,2.68
2018,4,6,7,30,0.0,15.0,3.0,10.0,15.0,11.41,4.76
2018,4,6,7,45,0.0,27.5,3.2,10.2,27.5,20.97,13.41
2018,4,6,8,0,0.0,40.0,3.4,10.4,40.0,30.57,22.01
2018,4,6,8,15,0.0,44.5,3.4,10.75,44.5,34.05,25.01
2018,4,6,8,30,0.0,49.0,3.4,11.1,49.0,37.54,27.98
2018,4,6,8,45,0.0,68.0,3.45,11.45,68.0,52.24,38.91
2018,4,6,9,0,0.0,87.0,3.5,11.8,87.0,67.0,51.17
2018,4,6,9,15,0.0,85.5,3.5,12.15,85.5,65.88,50.0
2018,4,6,9,30,0.0,84.0,3.5,12.5,84.0,64.76,48.86
2018,4,6,9,45,0.0,75.5,3.55,12.9,75.5,58.21,43.2
2018,4,6,10,0,0.0,67.0,3.6,13.3,67.0,51.66,37.6
2018,4,6,10,15,0.0,84.0,3.6,13.45,84.0,64.9,48.49
2018,4,6,10,30,0.0,101.0,3.6,13.6,101.0,78.08,59.26
2018,4,6,10,45,1.5,118.0,3.55,13.8,119.0,92.11,70.67
2018,4,6,11,0,3.0,135.0,3.5,14.0,137.0,106.44,82.27
2018,4,6,11,15,7.0,175.5,3.55,14.05,181.0,141.17,110.48
2018,4,6,11,30,11.0,216.0,3.6,14.1,225.0,176.9,139.26
2018,4,6,11,45,12.0,229.0,3.6,14.2,239.0,189.31,149.09
2018,4,6,12,0,13.0,242.0,3.6,14.3,253.0,201.98,159.15
2018,4,6,12,15,13.5,248.5,3.6,14.35,260.0,209.12,164.83
2018,4,6,12,30,14.0,255.0,3.6,14.4,267.0,216.35,170.61
2018,4,6,12,45,11.0,224.5,3.6,14.4,234.0,189.31,149.04
2018,4,6,13,0,8.0,194.0,3.6,14.4,201.0,161.85,127.06
2018,4,6,13,15,5.5,164.0,3.6,14.4,168.5,135.04,105.47
2018,4,6,13,30,3.0,134.0,3.6,14.4,136.0,108.15,83.65
2018,4,6,13,45,4.0,150.0,3.6,14.4,153.0,122.53,95.54
2018,4,6,14,0,5.0,166.0,3.6,14.4,170.0,137.28,107.71
2018,4,6,14,15,5.0,159.0,3.5,14.35,163.0,131.67,103.32
2018,4,6,14,30,5.0,152.0,3.4,14.3,156.0,126.03,98.93
2018,4,6,14,45,8.5,157.0,3.25,14.25,163.0,134.28,106.08
2018,4,6,15,0,12.0,162.0,3.1,14.2,170.0,142.76,113.44
2018,4,6,15,15,10.0,165.0,3.1,14.2,171.5,144.3,114.89
2018,4,6,15,30,8.0,168.0,3.1,14.2,173.0,146.33,116.78
2018,4,6,15,45,62.5,181.0,2.8,14.05,212.5,229.65,187.73
2018,4,6,16,0,117.0,194.0,2.5,13.9,252.0,318.59,261.6
2018,4,6,16,15,95.5,168.5,2.45,13.75,212.5,269.7,222.14
2018,4,6,16,30,74.0,143.0,2.4,13.6,173.0,203.14,167.98
2018,4,6,16,45,37.0,93.5,2.35,13.5,108.5,115.93,94.57
2018,4,6,17,0,0.0,44.0,2.3,13.4,44.0,33.62,23.32
2018,4,6,17,15,12.5,44.5,2.1,13.2,47.0,45.99,34.46
2018,4,6,17,30,25.0,45.0,1.9,13.0,50.0,56.43,43.54
2018,4,6,17,45,16.5,33.5,1.75,12.85,36.5,39.15,28.01
2018,4,6,18,0,8.0,22.0,1.6,12.7,23.0,22.4,12.89
2018,4,6,18,15,4.0,12.0,1.65,12.65,12.5,11.62,0.0
2018,4,6,18,30,0.0,2.0,1.7,12.6,2.0,1.57,0.0
2018,4,6,18,45,0.0,1.0,1.75,12.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,7,5,45,10.0,7.5,3.4,10.7,8.0,5.9,0.0
2018,4,7,6,0,20.0,15.0,3.3,10.6,16.0,11.56,0.0
2018,4,7,6,15,44.0,32.0,3.4,10.75,37.5,23.93,14.3
2018,4,7,6,30,68.0,49.0,3.5,10.9,59.0,36.18,26.41
2018,4,7,6,45,68.0,68.5,3.6,11.0,82.0,49.63,38.97
2018,4,7,7,0,68.0,88.0,3.7,11.1,105.0,63.48,51.71
2018,4,7,7,15,123.0,111.5,3.85,11.25,150.5,78.52,65.26
2018,4,7,7,30,178.0,135.0,4.0,11.4,196.0,94.07,79.0
2018,4,7,7,45,182.5,159.0,4.1,11.6,230.5,108.8,91.78
2018,4,7,8,0,187.0,183.0,4.2,11.8,265.0,123.06,103.95
2018,4,7,8,15,193.0,206.5,4.2,12.05,299.5,136.63,115.34
2018,4,7,8,30,199.0,230.0,4.2,12.3,334.0,149.74,126.19
2018,4,7,8,45,189.5,251.5,4.2,12.55,358.0,174.13,134.96
2018,4,7,9,0,180.0,273.0,4.2,12.8,382.0,204.78,156.88
2018,4,7,9,15,228.0,269.0,4.2,13.1,416.5,231.0,175.45
2018,4,7,9,30,276.0,265.0,4.2,13.4,451.0,259.66,197.74
2018,4,7,9,45,343.5,277.0,4.2,13.7,521.0,313.96,241.07
2018,4,7,10,0,411.0,289.0,4.2,14.0,591.0,378.02,292.63
2018,4,7,10,15,521.0,262.0,4.25,14.2,661.0,441.11,343.51
2018,4,7,10,30,631.0,235.0,4.3,14.4,731.0,516.34,404.05
2018,4,7,10,45,587.5,262.0,4.35,14.65,733.5,553.29,434.55
2018,4,7,11,0,544.0,289.0,4.4,14.9,736.0,586.91,461.37
2018,4,7,11,15,676.5,234.0,4.5,14.95,800.0,668.98,526.45
2018,4,7,11,30,809.0,179.0,4.6,15.0,864.0,751.79,591.52
2018,4,7,11,45,829.0,171.5,4.7,15.05,878.0,801.93,630.11
2018,4,7,12,0,849.0,164.0,4.8,15.1,892.0,850.66,667.34
2018,4,7,12,15,853.0,164.0,4.85,15.1,894.5,891.03,696.44
2018,4,7,12,30,857.0,164.0,4.9,15.1,897.0,928.5,723.45
2018,4,7,12,45,856.0,165.0,5.0,15.1,890.5,959.28,746.08
2018,4,7,13,0,855.0,166.0,5.1,15.1,884.0,986.51,766.31
2018,4,7,13,15,837.5,169.5,5.15,15.0,861.0,996.71,774.57
2018,4,7,13,30,820.0,173.0,5.2,14.9,838.0,1002.49,779.98
2018,4,7,13,45,837.0,160.0,5.2,14.8,821.5,1022.02,794.93
2018,4,7,14,0,854.0,147.0,5.2,14.7,805.0,1037.49,807.08
2018,4,7,14,15,846.5,144.0,5.25,14.5,773.5,1034.7,807.28
2018,4,7,14,30,839.0,141.0,5.3,14.3,742.0,1027.82,804.88
2018,4,7,14,45,829.5,136.5,5.3,14.05,704.5,1013.36,797.0
2018,4,7,15,0,820.0,132.0,5.3,13.8,667.0,995.02,786.49
2018,4,7,15,15,801.0,128.0,5.3,13.8,622.0,964.11,766.21
2018,4,7,15,30,782.0,124.0,5.3,13.8,577.0,938.06,749.51
2018,4,7,15,45,759.5,119.0,5.15,13.2,528.5,896.62,722.05
2018,4,7,16,0,737.0,114.0,5.0,12.6,480.0,852.72,692.5
2018,4,7,16,15,707.5,107.0,4.85,12.2,428.0,798.05,653.83
2018,4,7,16,30,678.0,100.0,4.7,11.8,376.0,742.06,613.43
2018,4,7,16,45,627.0,94.5,4.5,11.45,322.0,669.0,558.31
2018,4,7,17,0,576.0,89.0,4.3,11.1,268.0,596.77,502.3
2018,4,7,17,15,473.5,80.0,3.9,10.55,209.0,479.0,406.47
2018,4,7,17,30,371.0,71.0,3.5,10.0,150.0,376.42,319.41
2018,4,7,17,45,293.5,57.5,3.1,9.4,109.0,293.28,246.16
2018,4,7,18,0,216.0,44.0,2.7,8.8,68.0,218.16,176.34
2018,4,7,18,15,123.5,27.0,2.55,8.5,39.0,125.26,55.98
2018,4,7,18,30,31.0,10.0,2.4,8.2,10.0,23.15,0.0
2018,4,7,18,45,15.5,5.0,2.25,7.85,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,8,5,45,66.0,11.0,1.55,5.6,14.5,8.65,0.0
2018,4,8,6,0,132.0,22.0,1.6,6.1,29.0,16.65,0.0
2018,4,8,6,15,262.5,35.5,1.95,6.65,68.5,27.05,17.57
2018,4,8,6,30,393.0,49.0,2.3,7.2,108.0,40.14,30.47
2018,4,8,6,45,482.5,57.5,2.6,7.75,158.5,46.77,36.95
2018,4,8,7,0,572.0,66.0,2.9,8.3,209.0,53.5,43.25
2018,4,8,7,15,628.5,71.5,3.0,8.65,262.5,57.65,47.02
2018,4,8,7,30,685.0,77.0,3.1,9.0,316.0,61.87,50.69
2018,4,8,7,45,724.5,81.5,3.2,9.35,370.0,65.14,53.42
2018,4,8,8,0,764.0,86.0,3.3,9.7,424.0,74.01,61.1
2018,4,8,8,15,791.0,90.0,3.25,10.1,475.5,76.82,63.27
2018,4,8,8,30,818.0,94.0,3.2,10.5,527.0,79.57,65.38
2018,4,8,8,45,837.5,97.0,3.2,10.95,574.5,120.76,73.2
2018,4,8,9,0,857.0,100.0,3.2,11.4,622.0,184.15,111.35
2018,4,8,9,15,874.5,101.5,3.15,11.75,665.5,248.14,162.32
2018,4,8,9,30,892.0,103.0,3.1,12.1,709.0,317.43,222.56
2018,4,8,9,45,906.5,103.0,3.05,12.5,747.0,380.95,279.45
2018,4,8,10,0,921.0,103.0,3.0,12.9,785.0,444.84,335.98
2018,4,8,10,15,928.0,105.0,3.0,13.2,815.0,507.03,390.0
2018,4,8,10,30,935.0,107.0,3.0,13.5,845.0,568.26,441.49
2018,4,8,10,45,939.5,109.0,3.0,13.8,868.0,626.86,489.24
2018,4,8,11,0,944.0,111.0,3.0,14.1,891.0,683.73,534.1
2018,4,8,11,15,947.0,111.5,3.0,14.35,905.5,736.38,574.61
2018,4,8,11,30,950.0,112.0,3.0,14.6,920.0,786.65,612.25
2018,4,8,11,45,950.5,113.0,3.0,14.85,926.5,832.86,645.29
2018,4,8,12,0,951.0,114.0,3.0,15.1,933.0,876.09,674.55
2018,4,8,12,15,951.0,113.5,3.0,15.25,931.5,914.35,700.39
2018,4,8,12,30,951.0,113.0,3.0,15.4,930.0,949.19,723.76
2018,4,8,12,45,949.5,112.5,3.0,15.55,920.5,979.1,743.7
2018,4,8,13,0,948.0,112.0,3.0,15.7,911.0,1005.21,761.1
2018,4,8,13,15,943.5,110.5,2.95,15.8,892.5,1023.56,773.02
2018,4,8,13,30,939.0,109.0,2.9,15.9,874.0,1037.75,782.3
2018,4,8,13,45,932.5,107.5,2.85,15.95,848.0,1045.8,787.77
2018,4,8,14,0,926.0,106.0,2.8,16.0,822.0,1049.63,790.63
2018,4,8,14,15,916.5,104.5,2.8,16.0,789.0,1046.26,789.56
2018,4,8,14,30,907.0,103.0,2.8,16.0,756.0,1038.76,785.97
2018,4,8,14,45,894.5,101.5,2.75,15.95,717.0,1024.23,777.5
2018,4,8,15,0,882.0,100.0,2.7,15.9,678.0,1005.87,766.63
2018,4,8,15,15,866.0,97.5,2.7,15.9,633.5,991.75,759.14
2018,4,8,15,30,850.0,95.0,2.7,15.9,589.0,961.27,740.46
2018,4,8,15,45,827.0,92.0,2.65,15.65,539.5,920.33,714.78
2018,4,8,16,0,804.0,89.0,2.6,15.4,490.0,876.74,687.0
2018,4,8,16,15,771.0,85.5,2.45,14.95,437.0,821.29,649.95
2018,4,8,16,30,738.0,82.0,2.3,14.5,384.0,769.95,615.2
2018,4,8,16,45,692.0,77.5,2.15,14.1,330.0,700.82,566.13
2018,4,8,17,0,646.0,73.0,2.0,13.7,276.0,632.36,516.06
2018,4,8,17,15,578.0,66.5,1.9,12.85,223.0,546.23,451.2
2018,4,8,17,30,510.0,60.0,1.8,12.0,170.0,463.72,385.1
2018,4,8,17,45,404.0,50.5,1.7,11.1,122.5,357.51,295.91
2018,4,8,18,0,298.0,41.0,1.6,10.2,75.0,261.56,210.58
2018,4,8,18,15,174.0,25.5,1.65,9.8,43.0,150.85,78.05
2018,4,8,18,30,50.0,10.0,1.7,9.4,11.0,32.39,0.0
2018,4,8,18,45,25.0,5.0,1.7,8.95,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,5,45,15.5,9.5,1.2,5.7,10.5,7.47,0.0
2018,4,9,6,0,31.0,19.0,1.2,6.1,21.0,14.46,0.0
2018,4,9,6,15,58.0,37.5,1.55,6.75,45.0,27.75,18.42
2018,4,9,6,30,85.0,56.0,1.9,7.4,69.0,40.9,31.21
2018,4,9,6,45,108.5,77.0,2.25,8.1,100.5,55.36,44.72
2018,4,9,7,0,132.0,98.0,2.6,8.8,132.0,69.56,57.72
2018,4,9,7,15,196.0,116.5,2.6,9.3,179.5,81.14,68.09
2018,4,9,7,30,260.0,135.0,2.6,9.8,227.0,93.44,78.85
2018,4,9,7,45,259.0,158.5,2.65,10.25,262.0,107.3,90.79
2018,4,9,8,0,258.0,182.0,2.7,10.7,297.0,120.56,102.0
2018,4,9,8,15,253.5,204.5,2.65,11.3,328.5,132.6,111.91
2018,4,9,8,30,249.0,227.0,2.6,11.9,360.0,144.07,121.18
2018,4,9,8,45,233.0,253.5,2.55,12.45,386.5,178.5,136.91
2018,4,9,9,0,217.0,280.0,2.5,13.0,413.0,213.76,161.83
2018,4,9,9,15,328.5,271.5,2.5,13.6,488.5,248.96,184.45
2018,4,9,9,30,440.0,263.0,2.5,14.2,564.0,300.03,222.24
2018,4,9,9,45,624.5,209.0,2.45,14.8,660.5,360.67,267.68
2018,4,9,10,0,809.0,155.0,2.4,15.4,757.0,439.78,329.61
2018,4,9,10,15,855.5,141.0,2.35,15.85,799.5,502.76,381.73
2018,4,9,10,30,902.0,127.0,2.3,16.3,842.0,566.66,433.33
2018,4,9,10,45,901.5,131.0,2.25,16.75,862.0,622.38,477.26
2018,4,9,11,0,901.0,135.0,2.2,17.2,882.0,675.96,517.97
2018,4,9,11,15,913.0,130.5,2.15,17.5,899.0,728.81,557.19
2018,4,9,11,30,925.0,126.0,2.1,17.8,916.0,780.02,594.03
2018,4,9,11,45,928.0,125.5,2.05,18.15,923.0,825.9,625.62
2018,4,9,12,0,931.0,125.0,2.0,18.5,930.0,869.02,653.1
2018,4,9,12,15,936.0,121.5,2.0,18.7,929.5,908.17,678.46
2018,4,9,12,30,941.0,118.0,2.0,18.9,929.0,944.16,701.57
2018,4,9,12,45,919.0,128.0,1.95,19.15,913.0,965.14,713.99
2018,4,9,13,0,897.0,138.0,1.9,19.4,897.0,981.49,723.52
2018,4,9,13,15,883.0,141.0,1.8,19.55,875.5,1009.48,740.28
2018,4,9,13,30,869.0,144.0,1.7,19.7,854.0,1018.85,744.81
2018,4,9,13,45,761.5,189.0,1.6,19.9,797.5,984.48,721.38
2018,4,9,14,0,654.0,234.0,1.5,20.1,741.0,933.59,687.21
2018,4,9,14,15,639.0,226.5,1.35,20.2,705.5,918.44,676.68
2018,4,9,14,30,624.0,219.0,1.2,20.3,670.0,899.71,663.38
2018,4,9,14,45,607.0,210.0,1.05,20.4,629.5,874.18,645.68
2018,4,9,15,0,590.0,201.0,0.9,20.5,589.0,836.98,620.58
2018,4,9,15,15,484.0,211.0,0.9,20.5,515.5,739.58,555.28
2018,4,9,15,30,378.0,221.0,0.9,20.5,442.0,619.2,472.85
2018,4,9,15,45,425.5,194.5,0.5,20.5,423.5,652.39,495.15
2018,4,9,16,0,473.0,168.0,0.1,20.5,405.0,657.63,496.12
2018,4,9,16,15,479.0,147.5,0.2,20.1,366.0,627.5,479.08
2018,4,9,16,30,485.0,127.0,0.3,19.7,327.0,594.56,460.1
2018,4,9,16,45,401.0,116.5,0.45,19.3,266.5,496.86,391.93
2018,4,9,17,0,317.0,106.0,0.6,18.9,206.0,403.95,324.07
2018,4,9,17,15,297.5,89.5,0.75,17.95,170.0,357.37,290.27
2018,4,9,17,30,278.0,73.0,0.9,17.0,134.0,311.48,254.28
2018,4,9,17,45,140.0,54.0,1.0,16.0,84.5,170.24,137.62
2018,4,9,18,0,2.0,35.0,1.1,15.0,35.0,31.22,19.97
2018,4,9,18,15,6.5,21.5,1.2,14.5,21.5,24.92,9.3
2018,4,9,18,30,11.0,8.0,1.3,14.0,8.0,11.66,0.0
2018,4,9,18,45,5.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.5,2.25,9.15,5.5,4.33,0.0
2018,4,10,6,0,0.0,11.0,2.3,9.3,11.0,8.36,0.0
2018,4,10,6,15,0.0,25.0,2.4,9.7,25.0,19.09,10.87
2018,4,10,6,30,0.0,39.0,2.5,10.1,39.0,29.68,20.92
2018,4,10,6,45,4.5,56.0,2.65,10.5,57.0,42.15,32.46
2018,4,10,7,0,9.0,73.0,2.8,10.9,75.0,54.53,43.76
2018,4,10,7,15,34.0,100.0,2.85,11.2,111.5,72.29,59.68
2018,4,10,7,30,59.0,127.0,2.9,11.5,148.0,90.06,75.34
2018,4,10,7,45,102.5,157.5,2.95,11.75,201.0,107.02,90.03
2018,4,10,8,0,146.0,188.0,3.0,12.0,254.0,125.29,105.63
2018,4,10,8,15,138.5,205.5,3.1,12.15,273.5,135.34,113.94
2018,4,10,8,30,131.0,223.0,3.2,12.3,293.0,145.01,121.85
2018,4,10,8,45,131.5,244.0,3.3,12.45,319.5,166.86,130.27
2018,4,10,9,0,132.0,265.0,3.4,12.6,346.0,194.25,150.14
2018,4,10,9,15,102.0,283.5,3.45,12.75,349.0,217.98,170.16
2018,4,10,9,30,72.0,302.0,3.5,12.9,352.0,233.73,184.08
2018,4,10,9,45,92.0,329.0,3.55,13.0,396.0,267.91,211.05
2018,4,10,10,0,112.0,356.0,3.6,13.1,440.0,305.34,240.69
2018,4,10,10,15,106.0,366.0,3.55,13.2,448.0,322.27,254.42
2018,4,10,10,30,100.0,376.0,3.5,13.3,456.0,338.36,267.28
2018,4,10,10,45,103.0,387.0,3.45,13.45,471.0,359.5,283.84
2018,4,10,11,0,106.0,398.0,3.4,13.6,486.0,380.97,300.47
2018,4,10,11,15,65.0,353.0,3.35,13.6,407.5,327.84,258.94
2018,4,10,11,30,24.0,308.0,3.3,13.6,329.0,268.44,211.88
2018,4,10,11,45,30.5,331.5,3.25,13.6,358.0,297.64,235.06
2018,4,10,12,0,37.0,355.0,3.2,13.6,387.0,328.19,258.91
2018,4,10,12,15,60.5,386.5,3.25,13.6,439.0,381.53,300.8
2018,4,10,12,30,84.0,418.0,3.3,13.6,491.0,437.85,344.5
2018,4,10,12,45,104.0,408.0,3.35,13.55,497.0,454.03,357.7
2018,4,10,13,0,124.0,398.0,3.4,13.5,503.0,490.63,386.44
2018,4,10,13,15,66.0,293.0,3.45,13.45,349.0,320.81,255.13
2018,4,10,13,30,8.0,188.0,3.5,13.4,195.0,157.77,124.17
2018,4,10,13,45,22.0,233.0,3.55,13.35,250.5,226.92,180.87
2018,4,10,14,0,36.0,278.0,3.6,13.3,306.0,286.96,229.29
2018,4,10,14,15,59.0,307.5,3.65,13.15,351.0,343.27,274.92
2018,4,10,14,30,82.0,337.0,3.7,13.0,396.0,402.11,322.18
2018,4,10,14,45,58.5,299.5,3.75,12.85,340.5,342.07,275.05
2018,4,10,15,0,35.0,262.0,3.8,12.7,285.0,281.54,227.06
2018,4,10,15,15,28.5,237.0,3.8,12.7,255.0,251.22,203.2
2018,4,10,15,30,22.0,212.0,3.8,12.7,225.0,201.45,163.14
2018,4,10,15,45,63.0,212.0,3.9,12.4,244.5,262.91,215.93
2018,4,10,16,0,104.0,212.0,4.0,12.1,264.0,304.38,252.09
2018,4,10,16,15,92.5,182.0,3.95,11.9,225.0,260.93,217.1
2018,4,10,16,30,81.0,152.0,3.9,11.7,186.0,217.44,181.67
2018,4,10,16,45,55.0,103.0,3.85,11.5,124.5,140.03,116.46
2018,4,10,17,0,29.0,54.0,3.8,11.3,63.0,67.62,53.98
2018,4,10,17,15,25.5,59.5,3.45,10.75,66.5,70.76,56.63
2018,4,10,17,30,22.0,65.0,3.1,10.2,70.0,77.36,61.98
2018,4,10,17,45,103.0,49.0,2.75,9.65,62.5,137.55,114.25
2018,4,10,18,0,184.0,33.0,2.4,9.1,55.0,177.91,145.06
2018,4,10,18,15,137.5,23.5,2.4,8.7,35.5,127.94,78.34
2018,4,10,18,30,91.0,14.0,2.4,8.3,16.0,55.23,0.0
2018,4,10,18,45,45.5,7.0,2.4,7.9,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,11,5,45,5.5,8.5,2.55,6.8,9.0,6.69,0.0
2018,4,11,6,0,11.0,17.0,2.5,6.9,18.0,13.22,1.75
2018,4,11,6,15,13.5,29.0,2.6,7.25,31.0,22.29,13.92
2018,4,11,6,30,16.0,41.0,2.7,7.6,44.0,31.29,22.65
2018,4,11,6,45,27.0,58.0,2.85,7.9,64.5,43.59,34.15
2018,4,11,7,0,38.0,75.0,3.0,8.2,85.0,55.72,45.32
2018,4,11,7,15,184.5,102.0,3.0,8.45,167.0,72.22,60.25
2018,4,11,7,30,331.0,129.0,3.0,8.7,249.0,91.04,77.01
2018,4,11,7,45,301.0,154.5,3.0,8.95,276.0,105.76,89.83
2018,4,11,8,0,271.0,180.0,3.0,9.2,303.0,119.68,101.76
2018,4,11,8,15,368.0,182.5,2.95,9.4,370.0,122.89,104.12
2018,4,11,8,30,465.0,185.0,2.9,9.6,437.0,120.79,101.84
2018,4,11,8,45,435.0,211.5,2.85,9.8,463.5,159.26,116.51
2018,4,11,9,0,405.0,238.0,2.8,10.0,490.0,206.96,149.96
2018,4,11,9,15,355.5,272.0,2.9,10.15,504.0,254.52,190.29
2018,4,11,9,30,306.0,306.0,3.0,10.3,518.0,293.09,224.89
2018,4,11,9,45,375.0,302.5,3.05,10.5,575.5,340.51,262.95
2018,4,11,10,0,444.0,299.0,3.1,10.7,633.0,396.32,308.4
2018,4,11,10,15,354.0,339.5,3.25,10.75,612.0,417.67,328.94
2018,4,11,10,30,264.0,380.0,3.4,10.8,591.0,430.23,340.89
2018,4,11,10,45,239.5,398.0,3.6,10.85,593.5,448.98,356.67
2018,4,11,11,0,215.0,416.0,3.8,10.9,596.0,468.16,372.2
2018,4,11,11,15,236.0,417.5,4.0,10.9,618.0,502.01,399.4
2018,4,11,11,30,257.0,419.0,4.2,10.9,640.0,546.86,434.88
2018,4,11,11,45,281.0,418.0,4.4,10.9,661.5,584.84,465.17
2018,4,11,12,0,305.0,417.0,4.6,10.9,683.0,623.67,496.09
2018,4,11,12,15,253.5,427.5,4.7,10.85,648.0,610.19,485.37
2018,4,11,12,30,202.0,438.0,4.8,10.8,613.0,575.66,458.79
2018,4,11,12,45,225.0,425.5,4.9,10.8,618.5,597.7,477.23
2018,4,11,13,0,248.0,413.0,5.0,10.8,624.0,639.03,509.84
2018,4,11,13,15,157.5,395.5,5.05,10.75,528.5,527.86,423.24
2018,4,11,13,30,67.0,378.0,5.1,10.7,433.0,409.04,328.77
2018,4,11,13,45,85.0,359.0,5.1,10.6,426.5,412.7,333.38
2018,4,11,14,0,103.0,340.0,5.1,10.5,420.0,415.96,337.42
2018,4,11,14,15,296.5,304.0,5.05,10.4,522.5,622.89,505.89
2018,4,11,14,30,490.0,268.0,5.0,10.3,625.0,806.03,649.85
2018,4,11,14,45,378.0,276.5,4.95,10.2,543.5,681.85,554.03
2018,4,11,15,0,266.0,285.0,4.9,10.1,462.0,581.76,475.37
2018,4,11,15,15,220.0,262.0,4.9,10.1,402.0,488.26,402.81
2018,4,11,15,30,174.0,239.0,4.9,10.1,342.0,418.51,347.26
2018,4,11,15,45,223.5,225.0,4.9,10.05,346.0,449.67,375.35
2018,4,11,16,0,273.0,211.0,4.9,10.0,350.0,499.18,417.44
2018,4,11,16,15,242.5,186.5,4.75,9.8,300.5,438.81,369.29
2018,4,11,16,30,212.0,162.0,4.6,9.6,251.0,378.83,320.94
2018,4,11,16,45,134.0,137.5,4.5,9.4,191.0,262.39,223.2
2018,4,11,17,0,56.0,113.0,4.4,9.2,131.0,154.66,130.06
2018,4,11,17,15,30.0,80.0,4.35,8.95,89.5,97.43,80.2
2018,4,11,17,30,4.0,47.0,4.3,8.7,48.0,38.74,28.28
2018,4,11,17,45,2.0,37.0,4.25,8.45,37.5,29.57,20.0
2018,4,11,18,0,0.0,27.0,4.2,8.2,27.0,20.61,11.79
2018,4,11,18,15,0.0,16.0,4.35,7.95,16.0,12.19,2.74
2018,4,11,18,30,0.0,5.0,4.5,7.7,5.0,3.93,0.0
2018,4,11,18,45,0.0,2.5,4.65,7.45,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,6.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,6.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,4.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,1.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,4,12,5,15,4.5,1.0,1.75,2.1,1.0,0.0,0.0
2018,4,12,5,30,9.0,2.0,1.8,2.7,2.0,0.0,0.0
2018,4,12,5,45,116.5,15.5,1.85,3.35,23.0,12.2,0.0
2018,4,12,6,0,224.0,29.0,1.9,4.0,44.0,22.05,8.86
2018,4,12,6,15,349.5,39.0,2.2,4.6,86.5,32.14,22.96
2018,4,12,6,30,475.0,49.0,2.5,5.2,129.0,40.35,31.17
2018,4,12,6,45,551.0,56.5,2.8,5.8,181.0,46.31,36.96
2018,4,12,7,0,627.0,64.0,3.1,6.4,233.0,52.35,42.57
2018,4,12,7,15,677.0,69.5,3.2,6.75,287.0,56.62,46.41
2018,4,12,7,30,727.0,75.0,3.3,7.1,341.0,60.91,50.15
2018,4,12,7,45,761.0,79.5,3.45,7.5,395.0,69.45,57.63
2018,4,12,8,0,795.0,84.0,3.6,7.9,449.0,72.91,60.45
2018,4,12,8,15,817.5,88.0,3.55,8.3,500.0,75.72,62.65
2018,4,12,8,30,840.0,92.0,3.5,8.7,551.0,78.44,64.75
2018,4,12,8,45,856.0,96.5,3.5,9.05,598.5,122.94,74.31
2018,4,12,9,0,872.0,101.0,3.5,9.4,646.0,187.86,114.37
2018,4,12,9,15,881.0,105.5,3.45,9.7,687.5,253.02,167.2
2018,4,12,9,30,890.0,110.0,3.4,10.0,729.0,322.31,228.27
2018,4,12,9,45,894.0,115.5,3.4,10.25,764.0,385.94,286.1
2018,4,12,10,0,898.0,121.0,3.4,10.5,799.0,448.83,342.62
2018,4,12,10,15,862.5,141.5,3.35,10.7,813.0,505.54,393.12
2018,4,12,10,30,827.0,162.0,3.3,10.9,827.0,557.59,437.83
2018,4,12,10,45,680.5,231.5,3.3,11.1,788.5,581.5,458.83
2018,4,12,11,0,534.0,301.0,3.3,11.3,750.0,587.25,463.96
2018,4,12,11,15,384.0,359.0,3.35,11.4,684.5,560.8,443.71
2018,4,12,11,30,234.0,417.0,3.4,11.5,619.0,518.43,409.98
2018,4,12,11,45,339.5,381.5,3.5,11.6,677.0,597.28,472.45
2018,4,12,12,0,445.0,346.0,3.6,11.7,735.0,685.04,540.19
2018,4,12,12,15,582.5,285.0,3.7,11.7,793.0,773.92,609.17
2018,4,12,12,30,720.0,224.0,3.8,11.7,851.0,867.79,680.84
2018,4,12,12,45,804.5,186.5,3.95,11.75,880.0,926.93,724.53
2018,4,12,13,0,889.0,149.0,4.1,11.8,909.0,995.59,773.67
2018,4,12,13,15,868.0,154.5,4.2,11.75,884.5,1004.82,780.9
2018,4,12,13,30,847.0,160.0,4.3,11.7,860.0,1009.47,785.87
2018,4,12,13,45,784.5,180.5,4.35,11.65,813.5,993.88,776.37
2018,4,12,14,0,722.0,201.0,4.4,11.6,767.0,964.68,757.4
2018,4,12,14,15,785.0,169.0,4.4,11.5,762.0,1001.15,784.99
2018,4,12,14,30,848.0,137.0,4.4,11.4,757.0,1024.63,802.99
2018,4,12,14,45,835.0,134.0,4.4,11.3,718.0,1008.02,792.95
2018,4,12,15,0,822.0,131.0,4.4,11.2,679.0,987.59,780.59
2018,4,12,15,15,803.5,127.5,4.4,11.2,634.0,957.62,761.16
2018,4,12,15,30,785.0,124.0,4.4,11.2,589.0,931.98,744.89
2018,4,12,15,45,761.5,120.0,4.25,10.9,540.5,890.74,716.68
2018,4,12,16,0,738.0,116.0,4.1,10.6,492.0,847.09,686.69
2018,4,12,16,15,708.0,109.5,3.9,10.3,440.0,792.68,648.23
2018,4,12,16,30,678.0,103.0,3.7,10.0,388.0,737.0,608.15
2018,4,12,16,45,636.0,96.0,3.5,9.7,335.0,670.05,558.37
2018,4,12,17,0,594.0,89.0,3.3,9.4,282.0,603.52,507.5
2018,4,12,17,15,532.5,80.0,3.05,8.8,230.0,521.39,441.98
2018,4,12,17,30,471.0,71.0,2.8,8.2,178.0,442.32,375.8
2018,4,12,17,45,378.5,59.5,2.5,7.55,131.0,344.23,290.92
2018,4,12,18,0,286.0,48.0,2.2,6.9,84.0,258.79,213.54
2018,4,12,18,15,171.0,31.0,2.25,6.55,50.0,158.57,108.61
2018,4,12,18,30,56.0,14.0,2.3,6.2,16.0,37.97,0.0
2018,4,12,18,45,28.0,7.0,2.3,5.85,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.0,1.75,1.55,1.0,0.0,0.0
2018,4,13,5,30,8.0,2.0,1.9,2.2,2.0,0.0,0.0
2018,4,13,5,45,94.0,16.0,2.05,2.85,22.5,12.59,0.0
2018,4,13,6,0,180.0,30.0,2.2,3.5,43.0,22.66,10.75
2018,4,13,6,15,305.5,42.0,2.35,4.2,86.0,32.01,23.01
2018,4,13,6,30,431.0,54.0,2.5,4.9,129.0,44.04,34.62
2018,4,13,6,45,516.0,61.5,2.7,5.6,181.0,49.85,40.25
2018,4,13,7,0,601.0,69.0,2.9,6.3,233.0,55.79,45.74
2018,4,13,7,15,653.0,75.0,3.2,7.1,287.5,60.27,49.67
2018,4,13,7,30,705.0,81.0,3.5,7.9,342.0,64.76,53.47
2018,4,13,7,45,742.5,84.0,3.8,8.7,395.5,66.93,55.08
2018,4,13,8,0,780.0,87.0,4.1,9.5,449.0,74.75,61.7
2018,4,13,8,15,805.0,91.0,4.15,10.05,500.5,77.51,63.79
2018,4,13,8,30,830.0,95.0,4.2,10.6,552.0,80.19,65.8
2018,4,13,8,45,849.0,97.5,4.3,11.1,599.0,123.4,74.19
2018,4,13,9,0,868.0,100.0,4.4,11.6,646.0,186.81,112.82
2018,4,13,9,15,884.0,101.5,4.35,12.05,689.0,255.94,168.29
2018,4,13,9,30,900.0,103.0,4.3,12.5,732.0,320.21,224.7
2018,4,13,9,45,913.5,103.0,4.25,12.9,769.0,383.46,281.71
2018,4,13,10,0,927.0,103.0,4.2,13.3,806.0,446.94,338.28
2018,4,13,10,15,933.0,104.5,4.15,13.65,835.0,508.16,391.8
2018,4,13,10,30,939.0,106.0,4.1,14.0,864.0,568.26,442.68
2018,4,13,10,45,943.5,107.5,4.05,14.35,886.0,626.15,490.19
2018,4,13,11,0,948.0,109.0,4.0,14.7,908.0,682.28,534.76
2018,4,13,11,15,949.0,110.5,3.9,14.95,921.5,734.08,574.75
2018,4,13,11,30,950.0,112.0,3.8,15.2,935.0,783.33,611.67
2018,4,13,11,45,949.0,113.0,3.75,15.5,940.5,827.9,643.72
2018,4,13,12,0,948.0,114.0,3.7,15.8,946.0,869.37,671.73
2018,4,13,12,15,948.0,113.5,3.65,16.0,944.0,907.05,697.08
2018,4,13,12,30,948.0,113.0,3.6,16.2,942.0,941.33,719.89
2018,4,13,12,45,936.5,117.5,3.55,16.4,929.0,966.44,736.29
2018,4,13,13,0,925.0,122.0,3.5,16.6,916.0,987.42,749.92
2018,4,13,13,15,902.5,131.0,3.45,16.75,892.5,998.15,756.79
2018,4,13,13,30,880.0,140.0,3.4,16.9,869.0,1019.74,771.21
2018,4,13,13,45,902.5,123.5,3.3,17.0,852.0,1025.51,774.66
2018,4,13,14,0,925.0,107.0,3.2,17.1,835.0,1042.07,785.62
2018,4,13,14,15,890.0,116.5,3.1,17.15,794.0,1024.79,774.01
2018,4,13,14,30,855.0,126.0,3.0,17.2,753.0,1018.02,769.93
2018,4,13,14,45,857.0,116.5,2.95,17.2,717.5,1008.88,764.91
2018,4,13,15,0,859.0,107.0,2.9,17.2,682.0,995.48,757.17
2018,4,13,15,15,831.5,106.0,2.9,17.2,633.0,959.19,734.38
2018,4,13,15,30,804.0,105.0,2.9,17.2,584.0,919.86,709.53
2018,4,13,15,45,803.0,98.0,2.55,16.9,543.0,895.78,693.16
2018,4,13,16,0,802.0,91.0,2.2,16.6,502.0,868.15,673.95
2018,4,13,16,15,774.5,86.5,1.95,16.15,450.0,816.61,638.9
2018,4,13,16,30,747.0,82.0,1.7,15.7,398.0,763.44,602.26
2018,4,13,16,45,707.5,77.0,1.45,15.2,344.5,703.92,560.24
2018,4,13,17,0,668.0,72.0,1.2,14.7,291.0,639.72,513.57
2018,4,13,17,15,597.0,64.0,1.2,13.85,234.0,549.38,447.99
2018,4,13,17,30,526.0,56.0,1.2,13.0,177.0,463.28,381.34
2018,4,13,17,45,443.5,48.0,1.2,12.15,132.0,374.8,308.47
2018,4,13,18,0,361.0,40.0,1.2,11.3,87.0,292.94,237.02
2018,4,13,18,15,230.0,27.5,1.25,10.8,52.5,185.47,129.31
2018,4,13,18,30,99.0,15.0,1.3,10.3,18.0,59.23,0.0
2018,4,13,18,45,49.5,7.5,1.3,9.8,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,14,5,15,7.5,1.0,1.3,5.0,1.0,0.0,0.0
2018,4,14,5,30,15.0,2.0,1.3,5.7,2.0,0.0,0.0
2018,4,14,5,45,132.5,16.0,1.35,6.35,25.5,12.59,0.0
2018,4,14,6,0,250.0,30.0,1.4,7.0,49.0,24.85,13.24
2018,4,14,6,15,369.5,39.5,1.55,7.65,92.5,32.49,23.22
2018,4,14,6,30,489.0,49.0,1.7,8.3,136.0,40.33,30.87
2018,4,14,6,45,560.5,56.0,1.8,8.95,187.5,45.91,36.2
2018,4,14,7,0,632.0,63.0,1.9,9.6,239.0,51.57,41.35
2018,4,14,7,15,679.0,68.5,1.8,10.3,292.5,55.85,45.08
2018,4,14,7,30,726.0,74.0,1.7,11.0,346.0,65.06,53.08
2018,4,14,7,45,759.0,78.5,1.6,11.7,399.5,68.58,55.88
2018,4,14,8,0,792.0,83.0,1.5,12.4,453.0,72.04,58.57
2018,4,14,8,15,816.0,85.5,1.4,13.15,503.5,73.85,59.76
2018,4,14,8,30,840.0,88.0,1.3,13.9,554.0,75.63,60.92
2018,4,14,8,45,858.5,90.5,1.2,14.65,601.0,119.55,69.38
2018,4,14,9,0,877.0,93.0,1.1,15.4,648.0,189.68,112.33
2018,4,14,9,15,892.0,94.5,1.05,16.0,690.5,252.95,161.26
