Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,4,45,65.5,7.5,2.75,11.45,9.5,0.0,0.0
2018,6,3,5,0,131.0,15.0,3.0,11.7,19.0,11.8,0.0
2018,6,3,5,15,266.5,25.0,3.05,12.25,51.5,20.61,9.41
2018,6,3,5,30,402.0,35.0,3.1,12.8,84.0,29.0,19.51
2018,6,3,5,45,487.5,42.0,3.15,13.35,128.5,34.79,25.21
2018,6,3,6,0,573.0,49.0,3.2,13.9,173.0,40.7,30.74
2018,6,3,6,15,628.0,54.5,3.1,14.75,222.5,45.26,34.84
2018,6,3,6,30,683.0,60.0,3.0,15.6,272.0,53.91,42.41
2018,6,3,6,45,721.0,64.0,2.9,16.4,323.5,57.39,45.25
2018,6,3,7,0,759.0,68.0,2.8,17.2,375.0,60.87,48.01
2018,6,3,7,15,786.0,71.0,2.8,18.1,426.0,63.4,49.85
2018,6,3,7,30,813.0,74.0,2.8,19.0,477.0,65.9,51.63
2018,6,3,7,45,833.0,76.5,2.8,19.85,526.5,75.53,59.5
2018,6,3,8,0,853.0,79.0,2.8,20.7,576.0,78.05,61.21
2018,6,3,8,15,868.5,81.5,2.8,21.5,623.0,80.32,62.73
2018,6,3,8,30,884.0,84.0,2.8,22.3,670.0,82.44,64.11
2018,6,3,8,45,896.0,86.0,2.75,23.1,713.5,109.51,65.05
2018,6,3,9,0,908.0,88.0,2.7,23.9,757.0,168.89,93.06
2018,6,3,9,15,917.5,89.0,2.7,24.65,795.0,228.0,134.53
2018,6,3,9,30,927.0,90.0,2.7,25.4,833.0,287.35,182.32
2018,6,3,9,45,933.5,92.0,2.7,26.15,866.0,346.47,232.08
2018,6,3,10,0,940.0,94.0,2.7,26.9,899.0,405.03,281.32
2018,6,3,10,15,945.5,95.0,2.7,27.5,925.5,461.67,328.26
2018,6,3,10,30,951.0,96.0,2.7,28.1,952.0,517.14,372.89
2018,6,3,10,45,954.5,96.5,2.75,28.75,971.5,569.82,414.07
2018,6,3,11,0,958.0,97.0,2.8,29.4,991.0,620.66,452.53
2018,6,3,11,15,960.5,97.5,2.9,29.8,1004.0,668.86,488.57
2018,6,3,11,30,963.0,98.0,3.0,30.2,1017.0,714.77,522.03
2018,6,3,11,45,964.0,97.5,3.05,30.65,1022.0,756.38,551.43
2018,6,3,12,0,965.0,97.0,3.1,31.1,1027.0,795.22,578.27
2018,6,3,12,15,956.5,102.5,3.25,31.15,1022.5,828.78,601.14
2018,6,3,12,30,948.0,108.0,3.4,31.2,1018.0,858.84,621.56
2018,6,3,12,45,914.5,129.0,3.55,31.25,999.5,877.52,634.53
2018,6,3,13,0,881.0,150.0,3.7,31.3,981.0,891.3,644.44
2018,6,3,13,15,885.5,143.5,3.8,31.15,966.0,911.22,658.76
2018,6,3,13,30,890.0,137.0,3.9,31.0,951.0,927.48,670.75
2018,6,3,13,45,802.0,185.5,4.0,30.85,905.0,921.44,668.24
2018,6,3,14,0,714.0,234.0,4.1,30.7,859.0,907.03,659.59
2018,6,3,14,15,698.5,232.0,4.15,30.45,826.0,897.86,655.31
2018,6,3,14,30,683.0,230.0,4.2,30.2,793.0,885.22,648.68
2018,6,3,14,45,743.5,187.0,4.3,29.9,775.5,899.06,661.36
2018,6,3,15,0,804.0,144.0,4.4,29.6,758.0,899.45,664.06
2018,6,3,15,15,849.5,115.0,4.4,29.6,732.0,902.3,667.39
2018,6,3,15,30,895.0,86.0,4.4,29.6,706.0,888.63,659.67
2018,6,3,15,45,882.0,83.5,4.5,28.6,661.0,858.77,644.06
2018,6,3,16,0,869.0,81.0,4.6,27.6,616.0,825.97,626.3
2018,6,3,16,15,853.0,78.0,4.6,26.8,567.5,787.48,603.24
2018,6,3,16,30,837.0,75.0,4.6,26.0,519.0,746.7,578.11
2018,6,3,16,45,813.5,72.0,4.65,25.25,468.5,705.33,552.11
2018,6,3,17,0,790.0,69.0,4.7,24.5,418.0,655.25,518.9
2018,6,3,17,15,759.0,65.0,4.65,23.45,366.5,598.14,478.04
2018,6,3,17,30,728.0,61.0,4.6,22.4,315.0,541.15,435.55
2018,6,3,17,45,683.0,56.5,4.55,21.4,264.5,476.05,384.75
2018,6,3,18,0,638.0,52.0,4.5,20.4,214.0,413.15,333.49
2018,6,3,18,15,568.5,46.0,4.45,19.35,167.0,342.43,273.86
2018,6,3,18,30,499.0,40.0,4.4,18.3,120.0,275.28,215.17
2018,6,3,18,45,386.5,32.5,4.3,17.25,81.5,197.2,146.33
2018,6,3,19,0,274.0,25.0,4.2,16.2,43.0,125.24,62.62
2018,6,3,19,15,145.5,13.5,4.25,15.6,22.5,47.49,0.0
2018,6,3,19,30,17.0,2.0,4.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,8.5,1.0,4.3,14.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,4,4,45,79.0,8.0,3.7,9.7,10.5,0.0,0.0
2018,6,4,5,0,158.0,16.0,3.8,9.9,21.0,12.59,0.0
2018,6,4,5,15,297.5,24.5,3.85,10.45,54.0,20.28,9.4
2018,6,4,5,30,437.0,33.0,3.9,11.0,87.0,27.53,18.39
2018,6,4,5,45,521.0,39.5,3.95,11.6,132.0,33.05,23.84
2018,6,4,6,0,605.0,46.0,4.0,12.2,177.0,41.92,32.05
2018,6,4,6,15,658.0,50.5,4.05,13.05,226.5,46.1,35.83
2018,6,4,6,30,711.0,55.0,4.1,13.9,276.0,50.33,39.5
2018,6,4,6,45,747.5,58.0,4.15,14.75,327.5,53.21,41.84
2018,6,4,7,0,784.0,61.0,4.2,15.6,379.0,56.13,44.14
2018,6,4,7,15,810.0,64.0,4.25,16.45,430.5,65.37,51.91
2018,6,4,7,30,836.0,67.0,4.3,17.3,482.0,68.71,54.43
2018,6,4,7,45,855.5,69.5,4.35,18.15,532.0,71.47,56.42
2018,6,4,8,0,875.0,72.0,4.4,19.0,582.0,74.11,58.29
2018,6,4,8,15,890.0,74.0,4.45,19.65,629.0,76.19,59.72
2018,6,4,8,30,905.0,76.0,4.5,20.3,676.0,78.15,61.03
2018,6,4,8,45,916.0,78.0,4.6,21.0,719.5,104.86,62.03
2018,6,4,9,0,927.0,80.0,4.7,21.7,763.0,165.14,90.56
2018,6,4,9,15,931.0,84.5,4.75,22.05,800.5,226.51,134.71
2018,6,4,9,30,935.0,89.0,4.8,22.4,838.0,287.54,185.25
2018,6,4,9,45,935.5,94.0,4.85,22.75,869.5,347.31,237.29
2018,6,4,10,0,936.0,99.0,4.9,23.1,901.0,405.88,288.57
2018,6,4,10,15,942.5,100.0,5.0,23.2,928.5,462.75,338.0
2018,6,4,10,30,949.0,101.0,5.1,23.3,956.0,518.56,385.55
2018,6,4,10,45,954.0,101.0,5.2,23.35,976.5,571.58,429.94
2018,6,4,11,0,959.0,101.0,5.3,23.4,997.0,622.92,471.96
2018,6,4,11,15,962.0,101.5,5.45,23.25,1010.5,671.51,511.51
2018,6,4,11,30,965.0,102.0,5.6,23.1,1024.0,717.86,548.64
2018,6,4,11,45,967.0,101.5,5.75,22.95,1029.5,760.32,582.36
2018,6,4,12,0,969.0,101.0,5.9,22.8,1035.0,800.09,613.66
2018,6,4,12,15,969.0,101.5,5.95,22.6,1033.5,836.28,640.39
2018,6,4,12,30,969.0,102.0,6.0,22.4,1032.0,869.34,664.59
2018,6,4,12,45,946.5,115.5,6.1,22.15,1016.5,891.56,681.53
2018,6,4,13,0,924.0,129.0,6.2,21.9,1001.0,909.47,695.6
2018,6,4,13,15,905.5,138.0,6.25,21.7,980.0,922.86,706.22
2018,6,4,13,30,887.0,147.0,6.3,21.5,959.0,932.24,714.16
2018,6,4,13,45,866.0,153.5,6.3,21.3,929.5,948.58,726.91
2018,6,4,14,0,845.0,160.0,6.3,21.1,900.0,946.37,726.65
2018,6,4,14,15,860.5,144.5,6.3,20.9,876.0,952.33,732.4
2018,6,4,14,30,876.0,129.0,6.3,20.7,852.0,940.82,725.85
2018,6,4,14,45,894.5,113.0,6.25,20.45,823.5,941.3,727.92
2018,6,4,15,0,913.0,97.0,6.2,20.2,795.0,936.85,726.56
2018,6,4,15,15,883.0,102.0,6.2,20.2,747.0,906.6,706.36
2018,6,4,15,30,853.0,107.0,6.2,20.2,699.0,884.13,691.88
2018,6,4,15,45,840.0,101.5,6.15,19.5,652.5,851.6,671.62
2018,6,4,16,0,827.0,96.0,6.1,18.8,606.0,816.16,649.03
2018,6,4,16,15,836.0,86.5,6.1,18.2,566.5,791.18,633.97
2018,6,4,16,30,845.0,77.0,6.1,17.6,527.0,754.73,609.99
2018,6,4,16,45,818.0,73.5,6.05,17.0,473.5,710.02,579.12
2018,6,4,17,0,791.0,70.0,6.0,16.4,420.0,656.77,540.96
2018,6,4,17,15,751.0,67.0,5.9,15.75,366.5,594.85,493.26
2018,6,4,17,30,711.0,64.0,5.8,15.1,313.0,533.77,444.67
2018,6,4,17,45,662.5,58.5,5.7,14.45,261.5,466.32,389.25
2018,6,4,18,0,614.0,53.0,5.6,13.8,210.0,403.92,335.94
2018,6,4,18,15,527.5,47.5,5.5,13.2,161.5,324.58,266.86
2018,6,4,18,30,441.0,42.0,5.4,12.6,113.0,252.89,202.73
2018,6,4,18,45,337.0,33.5,5.25,11.95,77.0,179.97,136.76
2018,6,4,19,0,233.0,25.0,5.1,11.3,41.0,113.07,60.46
2018,6,4,19,15,124.5,13.5,5.05,10.95,21.5,42.19,0.0
2018,6,4,19,30,16.0,2.0,5.0,10.6,2.0,0.0,0.0
2018,6,4,19,45,8.0,1.0,4.95,10.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,4,45,50.5,8.5,3.6,7.9,10.0,0.0,0.0
2018,6,5,5,0,101.0,17.0,3.7,8.1,20.0,13.38,0.0
2018,6,5,5,15,226.0,29.0,3.8,8.55,52.0,22.11,11.01
2018,6,5,5,30,351.0,41.0,3.9,9.0,84.0,33.74,24.03
2018,6,5,5,45,442.5,49.5,4.0,9.5,129.0,40.5,30.75
2018,6,5,6,0,534.0,58.0,4.1,10.0,174.0,47.35,37.25
2018,6,5,6,15,593.0,64.5,4.1,10.55,224.0,52.39,41.88
2018,6,5,6,30,652.0,71.0,4.1,11.1,274.0,57.44,46.36
2018,6,5,6,45,692.5,75.5,4.1,11.6,325.5,60.79,49.18
2018,6,5,7,0,733.0,80.0,4.1,12.1,377.0,69.42,56.62
2018,6,5,7,15,762.5,83.5,4.05,12.6,428.5,72.01,58.59
2018,6,5,7,30,792.0,87.0,4.0,13.1,480.0,74.56,60.5
2018,6,5,7,45,815.0,90.0,4.0,13.65,531.0,76.58,61.91
2018,6,5,8,0,838.0,93.0,4.0,14.2,582.0,78.53,63.26
2018,6,5,8,15,855.5,95.5,3.95,14.7,629.5,79.95,64.15
2018,6,5,8,30,873.0,98.0,3.9,15.2,677.0,90.39,72.83
2018,6,5,8,45,887.0,99.5,3.85,15.75,721.0,115.21,72.81
2018,6,5,9,0,901.0,101.0,3.8,16.3,765.0,174.11,100.81
2018,6,5,9,15,915.5,100.0,3.8,16.7,805.0,232.58,142.74
2018,6,5,9,30,930.0,99.0,3.8,17.1,845.0,291.8,191.96
2018,6,5,9,45,943.0,97.0,3.8,17.55,879.5,350.43,243.25
2018,6,5,10,0,956.0,95.0,3.8,18.0,914.0,409.1,294.85
2018,6,5,10,15,952.5,100.5,3.85,18.35,937.5,466.02,344.7
2018,6,5,10,30,949.0,106.0,3.9,18.7,961.0,520.86,391.55
2018,6,5,10,45,891.0,146.5,3.95,19.05,963.0,568.97,431.81
2018,6,5,11,0,833.0,187.0,4.0,19.4,965.0,616.51,469.64
2018,6,5,11,15,884.0,157.0,4.1,19.6,992.5,661.67,505.98
2018,6,5,11,30,935.0,127.0,4.2,19.8,1020.0,715.55,547.9
2018,6,5,11,45,959.0,111.5,4.3,19.95,1032.0,761.22,583.03
2018,6,5,12,0,983.0,96.0,4.4,20.1,1044.0,805.05,616.42
2018,6,5,12,15,979.0,98.0,4.5,20.1,1040.5,839.81,641.5
2018,6,5,12,30,975.0,100.0,4.6,20.1,1037.0,871.2,664.06
2018,6,5,12,45,968.0,103.5,4.75,20.15,1026.0,897.9,683.6
2018,6,5,13,0,961.0,107.0,4.9,20.2,1015.0,920.88,700.66
2018,6,5,13,15,951.0,111.0,4.95,20.0,996.0,937.9,713.7
2018,6,5,13,30,941.0,115.0,5.0,19.8,977.0,951.0,724.17
2018,6,5,13,45,930.0,117.0,5.1,19.65,951.0,957.44,730.39
2018,6,5,14,0,919.0,119.0,5.2,19.5,925.0,959.92,734.03
2018,6,5,14,15,905.0,121.0,5.25,19.2,892.0,955.79,733.28
2018,6,5,14,30,891.0,123.0,5.3,18.9,859.0,947.87,730.01
2018,6,5,14,45,907.0,109.0,5.35,18.55,830.0,947.8,732.57
2018,6,5,15,0,923.0,95.0,5.4,18.2,801.0,942.96,731.84
2018,6,5,15,15,912.0,92.5,5.4,18.2,759.0,921.62,718.16
2018,6,5,15,30,901.0,90.0,5.4,18.2,717.0,896.82,702.12
2018,6,5,15,45,889.0,87.5,5.4,17.4,672.0,867.89,685.19
2018,6,5,16,0,877.0,85.0,5.4,16.6,627.0,835.94,665.86
2018,6,5,16,15,860.5,82.5,5.35,16.1,578.5,797.58,640.47
2018,6,5,16,30,844.0,80.0,5.3,15.6,530.0,764.59,618.85
2018,6,5,16,45,820.5,76.5,5.25,15.1,478.5,715.01,584.16
2018,6,5,17,0,797.0,73.0,5.2,14.6,427.0,664.17,547.78
2018,6,5,17,15,763.5,69.0,5.1,14.1,374.5,605.2,502.28
2018,6,5,17,30,730.0,65.0,5.0,13.6,322.0,546.5,455.58
2018,6,5,17,45,683.0,60.5,4.95,13.05,271.0,480.15,401.17
2018,6,5,18,0,636.0,56.0,4.9,12.5,220.0,418.92,348.86
2018,6,5,18,15,563.5,50.0,4.7,11.95,172.0,344.46,283.65
2018,6,5,18,30,491.0,44.0,4.5,11.4,124.0,276.06,221.87
2018,6,5,18,45,376.0,36.0,4.35,10.85,85.0,196.61,150.23
2018,6,5,19,0,261.0,28.0,4.2,10.3,46.0,124.2,69.74
2018,6,5,19,15,138.5,15.0,4.15,9.95,24.0,46.94,0.0
2018,6,5,19,30,16.0,2.0,4.1,9.6,2.0,0.0,0.0
2018,6,5,19,45,8.0,1.0,4.05,9.3,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,6,4,45,7.0,6.0,3.65,8.3,6.0,0.0,0.0
2018,6,6,5,0,14.0,12.0,3.7,8.5,12.0,9.44,0.0
2018,6,6,5,15,35.0,27.0,3.8,8.85,30.5,20.26,9.69
2018,6,6,5,30,56.0,42.0,3.9,9.2,49.0,31.13,21.73
2018,6,6,5,45,88.5,61.0,3.95,9.6,77.5,44.48,34.3
2018,6,6,6,0,121.0,80.0,4.0,10.0,106.0,57.68,46.55
2018,6,6,6,15,184.0,97.0,4.0,10.4,148.5,68.75,56.65
2018,6,6,6,30,247.0,114.0,4.0,10.8,191.0,80.39,67.03
2018,6,6,6,45,358.5,119.0,4.05,11.15,253.0,83.32,69.43
2018,6,6,7,0,470.0,124.0,4.1,11.5,315.0,87.61,72.94
2018,6,6,7,15,481.0,134.5,4.1,11.85,352.5,93.57,77.85
2018,6,6,7,30,492.0,145.0,4.1,12.2,390.0,99.23,82.43
2018,6,6,7,45,410.0,186.5,4.15,12.55,404.5,120.44,100.53
2018,6,6,8,0,328.0,228.0,4.2,12.9,419.0,145.7,121.87
2018,6,6,8,15,444.5,215.0,4.25,13.35,497.0,133.45,110.73
2018,6,6,8,30,561.0,202.0,4.3,13.8,575.0,127.58,105.21
2018,6,6,8,45,534.5,230.0,4.35,14.25,604.0,156.2,113.59
2018,6,6,9,0,508.0,258.0,4.4,14.7,633.0,207.73,144.24
2018,6,6,9,15,464.0,292.0,4.45,15.05,648.0,256.89,182.61
2018,6,6,9,30,420.0,326.0,4.5,15.4,663.0,301.33,220.58
2018,6,6,9,45,473.0,324.0,4.55,15.8,718.0,348.48,258.1
2018,6,6,10,0,526.0,322.0,4.6,16.2,773.0,401.01,300.61
2018,6,6,10,15,601.5,294.0,4.7,16.4,824.5,448.24,339.43
2018,6,6,10,30,677.0,266.0,4.8,16.6,876.0,503.99,385.07
2018,6,6,10,45,633.5,299.5,4.9,16.85,880.0,545.94,420.1
2018,6,6,11,0,590.0,333.0,5.0,17.1,884.0,587.39,453.37
2018,6,6,11,15,652.5,297.0,5.15,17.25,914.0,631.86,489.45
2018,6,6,11,30,715.0,261.0,5.3,17.4,944.0,683.24,530.37
2018,6,6,11,45,699.5,274.0,5.4,17.55,945.5,718.91,557.91
2018,6,6,12,0,684.0,287.0,5.5,17.7,947.0,751.6,582.8
2018,6,6,12,15,801.0,209.5,5.6,17.75,980.5,802.45,623.99
2018,6,6,12,30,918.0,132.0,5.7,17.8,1014.0,850.65,661.83
2018,6,6,12,45,909.0,136.0,5.8,17.85,1002.5,875.06,679.77
2018,6,6,13,0,900.0,140.0,5.9,17.9,991.0,895.88,695.31
2018,6,6,13,15,897.0,138.5,5.9,17.8,974.0,913.66,708.67
2018,6,6,13,30,894.0,137.0,5.9,17.7,957.0,927.75,719.49
2018,6,6,13,45,889.0,135.5,5.9,17.65,933.5,936.29,726.34
2018,6,6,14,0,884.0,134.0,5.9,17.6,910.0,941.02,730.62
2018,6,6,14,15,877.0,131.5,5.9,17.4,879.5,939.2,730.79
2018,6,6,14,30,870.0,129.0,5.9,17.2,849.0,933.57,728.41
2018,6,6,14,45,861.0,127.0,5.9,17.0,813.5,922.89,722.51
2018,6,6,15,0,852.0,125.0,5.9,16.8,778.0,920.93,723.06
2018,6,6,15,15,838.5,122.5,5.9,16.8,736.5,898.25,708.09
2018,6,6,15,30,825.0,120.0,5.9,16.8,695.0,872.33,690.86
2018,6,6,15,45,808.5,117.5,5.85,16.2,650.0,840.81,670.78
2018,6,6,16,0,792.0,115.0,5.8,15.6,605.0,806.61,648.52
2018,6,6,16,15,770.0,111.0,5.8,15.15,556.0,763.96,619.45
2018,6,6,16,30,748.0,107.0,5.8,14.7,507.0,723.57,591.7
2018,6,6,16,45,718.0,103.0,5.75,14.2,456.5,671.75,554.09
2018,6,6,17,0,688.0,99.0,5.7,13.7,406.0,619.37,514.42
2018,6,6,17,15,646.5,94.0,5.6,13.15,354.5,558.08,466.43
2018,6,6,17,30,605.0,89.0,5.5,12.6,303.0,497.96,418.02
2018,6,6,17,45,547.5,83.0,5.4,12.05,253.5,429.17,360.92
2018,6,6,18,0,490.0,77.0,5.3,11.5,204.0,363.82,304.96
2018,6,6,18,15,410.0,67.5,5.1,11.1,158.0,285.66,236.66
2018,6,6,18,30,330.0,58.0,4.9,10.7,112.0,219.84,177.64
2018,6,6,18,45,224.5,43.5,4.65,10.25,75.0,147.36,113.08
2018,6,6,19,0,119.0,29.0,4.4,9.8,38.0,76.21,43.11
2018,6,6,19,15,61.0,15.0,4.4,9.7,19.5,27.29,0.0
2018,6,6,19,30,3.0,1.0,4.4,9.6,1.0,0.0,0.0
2018,6,6,19,45,1.5,0.5,4.35,9.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,4,45,22.5,7.0,3.85,7.95,8.0,0.0,0.0
2018,6,7,5,0,45.0,14.0,3.9,8.1,16.0,11.02,0.0
2018,6,7,5,15,135.0,30.5,4.0,8.55,45.5,22.89,11.79
2018,6,7,5,30,225.0,47.0,4.1,9.0,75.0,35.12,25.27
2018,6,7,5,45,313.0,59.5,4.25,9.45,117.0,44.5,34.34
2018,6,7,6,0,401.0,72.0,4.4,9.9,159.0,53.88,43.14
2018,6,7,6,15,465.0,81.0,4.45,10.4,207.0,60.64,49.36
2018,6,7,6,30,529.0,90.0,4.5,10.9,255.0,70.02,57.71
2018,6,7,6,45,576.0,96.5,4.5,11.45,305.5,74.17,61.19
2018,6,7,7,0,623.0,103.0,4.5,12.0,356.0,78.29,64.53
2018,6,7,7,15,658.0,108.0,4.5,12.5,407.0,81.09,66.65
2018,6,7,7,30,693.0,113.0,4.5,13.0,458.0,83.85,68.7
2018,6,7,7,45,720.5,117.0,4.5,13.45,508.0,85.73,69.97
2018,6,7,8,0,748.0,121.0,4.5,13.9,558.0,87.55,71.19
2018,6,7,8,15,768.5,124.5,4.5,14.4,605.0,96.39,78.47
2018,6,7,8,30,789.0,128.0,4.5,14.9,652.0,97.62,79.13
2018,6,7,8,45,805.5,131.0,4.45,15.4,696.0,119.27,78.64
2018,6,7,9,0,822.0,134.0,4.4,15.9,740.0,175.62,105.66
2018,6,7,9,15,841.5,132.0,4.45,16.35,780.5,230.87,144.89
2018,6,7,9,30,861.0,130.0,4.5,16.8,821.0,292.51,195.53
2018,6,7,9,45,879.5,126.5,4.55,17.2,857.0,348.37,244.22
2018,6,7,10,0,898.0,123.0,4.6,17.6,893.0,404.91,293.95
2018,6,7,10,15,904.5,124.0,4.75,17.85,920.0,459.91,342.5
2018,6,7,10,30,911.0,125.0,4.9,18.1,947.0,513.92,389.25
2018,6,7,10,45,915.0,127.0,5.05,18.35,967.5,566.12,433.46
2018,6,7,11,0,919.0,129.0,5.2,18.6,988.0,616.68,475.3
2018,6,7,11,15,923.0,129.0,5.3,18.7,1001.5,664.04,513.9
2018,6,7,11,30,927.0,129.0,5.4,18.8,1015.0,709.36,550.14
2018,6,7,11,45,929.5,128.0,5.5,18.9,1021.0,750.71,582.77
2018,6,7,12,0,932.0,127.0,5.6,19.0,1027.0,789.57,613.02
2018,6,7,12,15,932.0,127.5,5.65,19.05,1025.5,825.01,639.86
2018,6,7,12,30,932.0,128.0,5.7,19.1,1024.0,857.49,663.29
2018,6,7,12,45,931.5,126.5,5.7,19.15,1015.0,884.79,682.74
2018,6,7,13,0,931.0,125.0,5.7,19.2,1006.0,908.64,699.77
2018,6,7,13,15,929.5,123.5,5.7,19.2,990.0,928.04,713.83
2018,6,7,13,30,928.0,122.0,5.7,19.2,974.0,943.68,725.34
2018,6,7,13,45,924.5,120.5,5.7,19.25,951.0,953.71,732.87
2018,6,7,14,0,921.0,119.0,5.7,19.3,928.0,959.84,737.8
2018,6,7,14,15,915.5,117.0,5.7,19.2,898.0,959.76,738.94
2018,6,7,14,30,910.0,115.0,5.7,19.1,868.0,955.77,737.5
2018,6,7,14,45,904.0,112.0,5.7,19.0,833.0,946.49,732.45
2018,6,7,15,0,898.0,109.0,5.7,18.9,798.0,933.42,724.84
2018,6,7,15,15,886.0,107.0,5.7,18.9,756.5,912.37,711.32
2018,6,7,15,30,874.0,105.0,5.7,18.9,715.0,887.97,695.47
2018,6,7,15,45,861.0,101.5,5.55,18.45,669.5,867.81,683.11
2018,6,7,16,0,848.0,98.0,5.4,18.0,624.0,834.32,660.96
2018,6,7,16,15,832.0,93.5,5.35,17.6,575.5,794.55,634.42
2018,6,7,16,30,816.0,89.0,5.3,17.2,527.0,752.46,605.82
2018,6,7,16,45,792.5,85.0,5.2,16.75,476.0,703.34,571.32
2018,6,7,17,0,769.0,81.0,5.1,16.3,425.0,653.0,534.73
2018,6,7,17,15,734.5,77.0,5.0,15.65,373.0,594.46,490.15
2018,6,7,17,30,700.0,73.0,4.9,15.0,321.0,539.15,446.64
2018,6,7,17,45,651.5,67.5,4.8,14.4,270.0,472.36,392.27
2018,6,7,18,0,603.0,62.0,4.7,13.8,219.0,408.22,338.14
2018,6,7,18,15,530.0,55.0,4.45,13.1,171.5,333.91,273.78
2018,6,7,18,30,457.0,48.0,4.2,12.4,124.0,265.7,212.92
2018,6,7,18,45,344.0,38.5,4.0,11.7,85.0,187.11,142.99
2018,6,7,19,0,231.0,29.0,3.8,11.0,46.0,117.53,69.9
2018,6,7,19,15,122.0,15.5,3.8,10.65,24.0,43.21,0.0
2018,6,7,19,30,13.0,2.0,3.8,10.3,2.0,0.0,0.0
2018,6,7,19,45,6.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,8,4,45,64.0,8.0,2.45,7.75,10.0,0.0,0.0
2018,6,8,5,0,128.0,16.0,2.6,8.1,20.0,12.59,0.0
2018,6,8,5,15,254.5,27.5,2.75,8.75,53.0,22.67,11.69
2018,6,8,5,30,381.0,39.0,2.9,9.4,86.0,32.19,22.67
2018,6,8,5,45,465.0,46.5,3.05,10.1,130.0,38.21,28.65
2018,6,8,6,0,549.0,54.0,3.2,10.8,174.0,44.34,34.44
2018,6,8,6,15,605.0,60.0,3.1,11.45,223.5,49.11,38.79
2018,6,8,6,30,661.0,66.0,3.0,12.1,273.0,53.89,43.0
2018,6,8,6,45,699.5,70.5,2.95,12.75,324.0,62.07,50.1
2018,6,8,7,0,738.0,75.0,2.9,13.4,375.0,65.73,53.05
2018,6,8,7,15,765.5,79.0,2.85,14.15,426.0,68.78,55.38
2018,6,8,7,30,793.0,83.0,2.8,14.9,477.0,71.76,57.61
2018,6,8,7,45,814.0,86.0,2.8,15.6,526.5,73.82,59.03
2018,6,8,8,0,835.0,89.0,2.8,16.3,576.0,75.82,60.38
2018,6,8,8,15,850.5,91.5,2.8,17.0,622.5,85.93,68.69
2018,6,8,8,30,866.0,94.0,2.8,17.7,669.0,87.87,69.93
2018,6,8,8,45,878.0,96.5,2.85,18.4,712.0,110.28,69.65
2018,6,8,9,0,890.0,99.0,2.9,19.1,755.0,168.8,96.3
2018,6,8,9,15,898.5,100.5,2.95,19.75,792.5,226.93,137.1
2018,6,8,9,30,907.0,102.0,3.0,20.4,830.0,285.2,184.65
2018,6,8,9,45,912.5,104.5,3.05,21.05,862.0,343.16,234.44
2018,6,8,10,0,918.0,107.0,3.1,21.7,894.0,400.49,283.89
2018,6,8,10,15,923.5,108.0,3.15,22.3,920.5,455.95,331.08
2018,6,8,10,30,929.0,109.0,3.2,22.9,947.0,510.28,376.11
2018,6,8,10,45,933.0,109.5,3.25,23.45,966.5,562.16,417.99
2018,6,8,11,0,937.0,110.0,3.3,24.0,986.0,612.32,457.27
2018,6,8,11,15,940.0,109.5,3.4,24.4,998.5,659.24,493.47
2018,6,8,11,30,943.0,109.0,3.5,24.8,1011.0,703.97,527.13
2018,6,8,11,45,944.0,109.0,3.6,25.2,1016.0,745.34,557.61
2018,6,8,12,0,945.0,109.0,3.7,25.6,1021.0,784.06,585.58
2018,6,8,12,15,942.5,110.0,3.85,25.7,1018.0,818.12,609.95
2018,6,8,12,30,940.0,111.0,4.0,25.8,1015.0,849.02,631.37
2018,6,8,12,45,935.5,112.0,4.2,25.9,1004.5,874.97,649.68
2018,6,8,13,0,931.0,113.0,4.4,26.0,994.0,897.37,665.66
2018,6,8,13,15,928.0,112.0,4.55,25.9,977.5,915.65,679.28
2018,6,8,13,30,925.0,111.0,4.7,25.8,961.0,930.16,690.88
2018,6,8,13,45,920.5,110.0,4.85,25.7,937.5,939.52,699.13
2018,6,8,14,0,916.0,109.0,5.0,25.6,914.0,945.0,704.91
2018,6,8,14,15,910.5,106.5,5.15,25.35,884.0,944.24,707.0
2018,6,8,14,30,905.0,104.0,5.3,25.1,854.0,939.59,706.56
2018,6,8,14,45,898.0,101.5,5.45,24.85,819.0,929.76,702.61
2018,6,8,15,0,891.0,99.0,5.6,24.6,784.0,916.2,696.13
2018,6,8,15,15,879.5,97.0,5.6,24.6,743.0,895.57,683.17
2018,6,8,15,30,868.0,95.0,5.6,24.6,702.0,871.63,667.94
2018,6,8,15,45,856.0,92.0,5.8,23.7,657.5,843.05,652.71
2018,6,8,16,0,844.0,89.0,6.0,22.8,613.0,811.56,635.0
2018,6,8,16,15,830.0,84.0,5.95,22.15,565.5,773.54,610.45
2018,6,8,16,30,816.0,79.0,5.9,21.5,518.0,740.69,589.45
2018,6,8,16,45,796.0,75.0,5.9,20.85,468.5,694.26,557.95
2018,6,8,17,0,776.0,71.0,5.9,20.2,419.0,646.41,524.59
2018,6,8,17,15,747.5,66.5,5.75,19.45,368.5,591.23,482.96
2018,6,8,17,30,719.0,62.0,5.6,18.7,318.0,535.99,439.93
2018,6,8,17,45,679.5,57.0,5.4,17.95,269.0,474.17,389.95
2018,6,8,18,0,640.0,52.0,5.2,17.2,220.0,414.07,339.51
2018,6,8,18,15,577.0,46.0,5.0,16.45,173.0,346.25,280.91
2018,6,8,18,30,514.0,40.0,4.8,15.7,126.0,281.58,223.21
2018,6,8,18,45,413.0,33.0,4.55,14.9,87.5,207.55,157.0
2018,6,8,19,0,312.0,26.0,4.3,14.1,49.0,140.63,84.81
2018,6,8,19,15,174.0,15.5,4.25,13.65,26.5,56.48,0.0
2018,6,8,19,30,36.0,5.0,4.2,13.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,12.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,3.9,10.15,6.0,0.0,0.0
2018,6,9,5,0,15.0,11.0,4.1,10.3,12.0,8.65,0.0
2018,6,9,5,15,11.0,12.0,4.3,10.6,13.0,9.44,1.54
2018,6,9,5,30,7.0,13.0,4.5,10.9,14.0,10.22,3.3
2018,6,9,5,45,3.5,15.0,4.7,11.2,15.5,11.41,4.56
2018,6,9,6,0,0.0,17.0,4.9,11.5,17.0,12.91,6.01
2018,6,9,6,15,1.5,39.5,4.95,11.7,40.0,30.17,21.67
2018,6,9,6,30,3.0,62.0,5.0,11.9,63.0,47.56,37.33
2018,6,9,6,45,32.5,108.5,5.1,12.05,121.5,78.7,65.1
2018,6,9,7,0,62.0,155.0,5.2,12.2,180.0,107.67,90.54
2018,6,9,7,15,90.5,179.0,5.15,12.35,221.0,123.04,103.67
2018,6,9,7,30,119.0,203.0,5.1,12.5,262.0,133.69,112.53
2018,6,9,7,45,175.0,227.0,5.05,12.6,324.0,148.11,124.59
2018,6,9,8,0,231.0,251.0,5.0,12.7,386.0,162.22,136.28
2018,6,9,8,15,295.5,260.5,5.05,13.0,447.5,160.67,134.36
2018,6,9,8,30,360.0,270.0,5.1,13.3,509.0,166.05,138.43
2018,6,9,8,45,386.5,281.0,5.1,13.6,553.0,182.35,138.61
2018,6,9,9,0,413.0,292.0,5.1,13.9,597.0,213.49,153.45
2018,6,9,9,15,399.5,314.0,5.15,14.4,621.5,263.4,191.32
2018,6,9,9,30,386.0,336.0,5.2,14.9,646.0,303.81,224.55
2018,6,9,9,45,416.0,344.0,5.2,15.35,690.0,341.37,255.09
2018,6,9,10,0,446.0,352.0,5.2,15.8,734.0,388.86,293.92
2018,6,9,10,15,468.0,359.5,5.25,16.35,771.5,435.77,332.29
2018,6,9,10,30,490.0,367.0,5.3,16.9,809.0,484.53,371.57
2018,6,9,10,45,618.5,303.0,5.35,17.4,873.5,537.61,413.78
2018,6,9,11,0,747.0,239.0,5.4,17.9,938.0,603.23,465.68
2018,6,9,11,15,675.5,289.0,5.5,18.2,927.5,637.11,492.44
2018,6,9,11,30,604.0,339.0,5.6,18.5,917.0,668.31,516.03
2018,6,9,11,45,587.0,339.0,5.7,18.8,903.5,689.94,532.96
2018,6,9,12,0,570.0,339.0,5.8,19.1,890.0,708.35,547.17
2018,6,9,12,15,452.0,395.5,5.85,19.15,832.0,690.65,532.84
2018,6,9,12,30,334.0,452.0,5.9,19.2,774.0,658.49,507.45
2018,6,9,12,45,411.0,423.0,5.95,19.25,815.0,714.71,551.2
2018,6,9,13,0,488.0,394.0,6.0,19.3,856.0,783.22,603.08
2018,6,9,13,15,645.5,295.5,6.05,19.25,895.5,853.04,658.55
2018,6,9,13,30,803.0,197.0,6.1,19.2,935.0,912.38,705.63
2018,6,9,13,45,705.0,247.0,6.15,19.2,883.0,894.82,692.11
2018,6,9,14,0,607.0,297.0,6.2,19.2,831.0,859.5,665.42
2018,6,9,14,15,510.5,320.5,6.2,19.1,759.0,798.68,620.61
2018,6,9,14,30,414.0,344.0,6.2,19.0,687.0,736.05,573.84
2018,6,9,14,45,475.5,304.0,6.25,18.85,682.0,756.72,592.75
2018,6,9,15,0,537.0,264.0,6.3,18.7,677.0,772.84,608.11
2018,6,9,15,15,506.5,257.0,6.3,18.7,630.0,734.74,580.54
2018,6,9,15,30,476.0,250.0,6.3,18.7,583.0,694.98,551.67
2018,6,9,15,45,471.0,233.0,6.35,18.3,544.5,665.9,532.23
2018,6,9,16,0,466.0,216.0,6.4,17.9,506.0,634.7,510.86
2018,6,9,16,15,545.5,172.0,6.35,17.5,485.5,641.68,520.37
2018,6,9,16,30,625.0,128.0,6.3,17.1,465.0,650.44,530.76
2018,6,9,16,45,612.0,117.0,6.25,16.7,420.5,607.84,499.18
2018,6,9,17,0,599.0,106.0,6.2,16.3,376.0,563.82,465.93
2018,6,9,17,15,517.5,106.5,6.05,15.8,319.5,485.17,403.13
2018,6,9,17,30,436.0,107.0,5.9,15.3,263.0,404.68,337.59
2018,6,9,17,45,386.5,94.0,5.75,14.75,216.5,341.95,285.57
2018,6,9,18,0,337.0,81.0,5.6,14.2,170.0,282.8,235.19
2018,6,9,18,15,304.5,67.5,5.35,13.65,135.0,235.28,193.31
2018,6,9,18,30,272.0,54.0,5.1,13.1,100.0,190.53,152.73
2018,6,9,18,45,206.5,40.0,4.85,12.5,68.5,136.19,103.88
2018,6,9,19,0,141.0,26.0,4.6,11.9,37.0,86.21,52.6
2018,6,9,19,15,79.0,15.0,4.4,11.6,20.5,31.94,0.0
2018,6,9,19,30,17.0,4.0,4.2,11.3,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,10.95,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,6,10,4,45,25.5,7.0,2.55,7.05,8.0,0.0,0.0
2018,6,10,5,0,51.0,14.0,2.7,7.4,16.0,11.02,0.0
2018,6,10,5,15,119.5,28.0,2.85,8.0,40.5,21.04,10.59
2018,6,10,5,30,188.0,42.0,3.0,8.6,65.0,31.4,22.07
2018,6,10,5,45,248.5,55.5,3.15,9.2,101.0,41.25,31.49
2018,6,10,6,0,309.0,69.0,3.3,9.8,137.0,50.98,40.56
2018,6,10,6,15,374.0,79.5,3.4,10.6,182.5,58.61,47.49
2018,6,10,6,30,439.0,90.0,3.5,11.4,228.0,66.19,54.16
2018,6,10,6,45,494.0,97.5,3.6,12.2,278.0,73.64,60.52
2018,6,10,7,0,549.0,105.0,3.7,13.0,328.0,78.42,64.38
2018,6,10,7,15,614.0,106.5,3.75,13.7,387.0,79.21,64.67
2018,6,10,7,30,679.0,108.0,3.8,14.4,446.0,80.25,65.16
2018,6,10,7,45,755.0,99.5,3.85,15.15,511.0,81.71,66.0
2018,6,10,8,0,831.0,91.0,3.9,15.9,576.0,77.03,61.53
2018,6,10,8,15,847.5,93.5,3.85,16.5,623.0,78.45,62.41
2018,6,10,8,30,864.0,96.0,3.8,17.1,670.0,88.98,71.07
2018,6,10,8,45,877.0,98.5,3.75,17.7,713.5,109.58,70.34
2018,6,10,9,0,890.0,101.0,3.7,18.3,757.0,168.1,96.48
2018,6,10,9,15,901.5,101.0,3.7,18.8,795.5,225.79,136.76
2018,6,10,9,30,913.0,101.0,3.7,19.3,834.0,283.94,184.35
2018,6,10,9,45,922.0,102.0,3.65,19.8,867.5,342.23,234.74
2018,6,10,10,0,931.0,103.0,3.6,20.3,901.0,400.24,285.19
2018,6,10,10,15,936.5,103.0,3.6,20.7,927.0,455.65,333.09
2018,6,10,10,30,942.0,103.0,3.6,21.1,953.0,509.89,378.83
2018,6,10,10,45,946.0,103.5,3.55,21.55,973.0,562.33,421.64
2018,6,10,11,0,950.0,104.0,3.5,22.0,993.0,613.03,461.73
2018,6,10,11,15,954.0,102.5,3.5,22.25,1005.5,660.33,498.62
2018,6,10,11,30,958.0,101.0,3.5,22.5,1018.0,705.45,532.92
2018,6,10,11,45,961.0,99.5,3.55,22.8,1023.5,747.53,564.28
2018,6,10,12,0,964.0,98.0,3.6,23.1,1029.0,787.0,593.12
2018,6,10,12,15,963.5,97.5,3.7,23.25,1026.5,821.85,617.67
2018,6,10,12,30,963.0,97.0,3.8,23.4,1024.0,853.53,639.44
2018,6,10,12,45,962.0,95.5,3.9,23.6,1014.5,880.61,657.92
2018,6,10,13,0,961.0,94.0,4.0,23.8,1005.0,904.1,674.01
2018,6,10,13,15,958.0,93.5,4.1,23.75,988.0,923.08,687.77
2018,6,10,13,30,955.0,93.0,4.2,23.7,971.0,938.21,699.07
2018,6,10,13,45,951.0,91.0,4.3,23.7,947.0,947.12,706.16
2018,6,10,14,0,947.0,89.0,4.4,23.7,923.0,952.01,710.7
2018,6,10,14,15,941.5,87.5,4.5,23.5,893.0,952.05,712.69
2018,6,10,14,30,936.0,86.0,4.6,23.3,863.0,948.14,712.43
2018,6,10,14,45,928.0,85.0,4.7,23.1,827.5,938.61,708.44
2018,6,10,15,0,920.0,84.0,4.8,22.9,792.0,925.33,701.95
2018,6,10,15,15,909.5,82.0,4.8,22.9,751.0,905.12,689.43
2018,6,10,15,30,899.0,80.0,4.8,22.9,710.0,881.47,674.58
2018,6,10,15,45,886.5,77.5,4.95,22.15,665.0,852.3,658.69
2018,6,10,16,0,874.0,75.0,5.1,21.4,620.0,820.15,640.34
2018,6,10,16,15,858.5,72.5,5.15,20.85,572.5,782.85,616.82
2018,6,10,16,30,843.0,70.0,5.2,20.3,525.0,743.22,591.18
2018,6,10,16,45,821.5,67.0,5.2,19.75,475.0,696.53,559.48
2018,6,10,17,0,800.0,64.0,5.2,19.2,425.0,648.51,526.1
2018,6,10,17,15,770.0,60.5,5.15,18.45,374.0,598.96,489.48
2018,6,10,17,30,740.0,57.0,5.1,17.7,323.0,543.19,446.35
2018,6,10,17,45,698.5,53.0,5.05,17.0,273.0,480.62,396.01
2018,6,10,18,0,657.0,49.0,5.0,16.3,223.0,419.91,345.2
2018,6,10,18,15,593.5,44.5,4.8,15.55,176.5,350.4,285.16
2018,6,10,18,30,530.0,40.0,4.6,14.8,130.0,288.56,229.6
2018,6,10,18,45,427.5,33.0,4.45,14.0,90.5,213.11,162.19
2018,6,10,19,0,325.0,26.0,4.3,13.2,51.0,145.81,91.62
2018,6,10,19,15,185.0,16.0,4.2,12.8,28.0,59.82,0.0
2018,6,10,19,30,45.0,6.0,4.1,12.4,5.0,0.0,0.0
2018,6,10,19,45,22.5,3.0,4.0,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,11,4,45,79.5,7.5,2.0,8.4,10.5,5.9,0.0
2018,6,11,5,0,159.0,15.0,2.2,8.8,21.0,11.8,0.0
2018,6,11,5,15,293.5,24.5,2.2,9.35,54.5,20.23,9.91
2018,6,11,5,30,428.0,34.0,2.2,9.9,88.0,28.28,19.23
2018,6,11,5,45,509.0,40.5,2.25,10.5,132.0,33.74,24.63
2018,6,11,6,0,590.0,47.0,2.3,11.1,176.0,42.62,32.86
2018,6,11,6,15,642.5,51.0,2.2,12.05,224.5,46.33,36.21
2018,6,11,6,30,695.0,55.0,2.1,13.0,273.0,50.12,39.48
2018,6,11,6,45,731.0,59.0,2.0,13.95,324.0,53.72,42.45
2018,6,11,7,0,767.0,63.0,1.9,14.9,375.0,57.31,45.31
2018,6,11,7,15,793.5,66.0,2.0,15.9,426.0,59.97,47.29
2018,6,11,7,30,820.0,69.0,2.1,16.9,477.0,69.74,55.4
2018,6,11,7,45,839.5,71.5,2.2,17.9,526.5,72.44,57.29
2018,6,11,8,0,859.0,74.0,2.3,18.9,576.0,75.02,59.06
2018,6,11,8,15,874.0,76.0,2.3,19.55,622.5,77.04,60.43
2018,6,11,8,30,889.0,78.0,2.3,20.2,669.0,78.94,61.68
2018,6,11,8,45,901.5,79.5,2.35,20.9,712.0,98.6,60.74
2018,6,11,9,0,914.0,81.0,2.4,21.6,755.0,157.57,86.04
2018,6,11,9,15,916.5,86.0,2.4,22.25,791.5,217.96,127.88
2018,6,11,9,30,919.0,91.0,2.4,22.9,828.0,277.9,176.22
2018,6,11,9,45,917.5,97.5,2.4,23.55,859.0,336.96,226.4
2018,6,11,10,0,916.0,104.0,2.4,24.2,890.0,394.67,275.56
2018,6,11,10,15,922.0,105.5,2.4,24.7,917.0,450.46,322.31
2018,6,11,10,30,928.0,107.0,2.4,25.2,944.0,505.21,366.95
2018,6,11,10,45,933.0,107.0,2.45,25.7,964.5,557.14,408.27
2018,6,11,11,0,938.0,107.0,2.5,26.2,985.0,607.45,447.09
2018,6,11,11,15,941.0,107.0,2.55,26.55,998.0,654.74,482.86
2018,6,11,11,30,944.0,107.0,2.6,26.9,1011.0,699.86,516.1
2018,6,11,11,45,946.0,107.5,2.65,27.25,1017.5,742.33,546.66
2018,6,11,12,0,948.0,108.0,2.7,27.6,1024.0,782.27,574.77
2018,6,11,12,15,949.5,106.5,2.75,27.85,1022.5,817.51,598.72
2018,6,11,12,30,951.0,105.0,2.8,28.1,1021.0,849.74,619.7
2018,6,11,12,45,952.0,103.5,2.85,28.35,1013.0,878.35,638.23
2018,6,11,13,0,953.0,102.0,2.9,28.6,1005.0,903.54,654.51
2018,6,11,13,15,950.5,100.5,3.0,28.7,988.5,922.11,667.27
2018,6,11,13,30,948.0,99.0,3.1,28.8,972.0,936.85,677.67
2018,6,11,13,45,944.0,99.0,3.15,28.9,949.5,947.77,685.36
2018,6,11,14,0,940.0,99.0,3.2,29.0,927.0,954.79,690.67
2018,6,11,14,15,934.5,97.0,3.3,29.0,897.0,954.58,692.04
2018,6,11,14,30,929.0,95.0,3.4,29.0,867.0,950.41,691.0
2018,6,11,14,45,921.5,93.5,3.45,28.95,832.0,941.07,686.49
2018,6,11,15,0,914.0,92.0,3.5,28.9,797.0,927.96,679.63
2018,6,11,15,15,903.0,90.5,3.5,28.9,756.0,908.11,667.93
2018,6,11,15,30,892.0,89.0,3.5,28.9,715.0,884.87,654.04
2018,6,11,15,45,879.0,86.5,3.6,28.45,670.0,855.62,637.75
2018,6,11,16,0,866.0,84.0,3.7,28.0,625.0,823.42,619.25
2018,6,11,16,15,849.5,81.0,3.7,27.55,577.0,785.14,595.76
2018,6,11,16,30,833.0,78.0,3.7,27.1,529.0,744.6,570.32
2018,6,11,16,45,810.0,75.0,3.75,26.6,478.5,704.25,544.84
2018,6,11,17,0,787.0,72.0,3.8,26.1,428.0,655.1,512.21
2018,6,11,17,15,755.5,68.5,3.75,25.2,377.0,598.79,472.34
2018,6,11,17,30,724.0,65.0,3.7,24.3,326.0,542.59,431.05
2018,6,11,17,45,679.0,60.5,3.7,23.35,275.5,477.98,381.68
2018,6,11,18,0,634.0,56.0,3.7,22.4,225.0,417.99,333.75
2018,6,11,18,15,566.0,50.5,3.8,21.2,177.5,346.53,275.08
2018,6,11,18,30,498.0,45.0,3.9,20.0,130.0,280.6,218.68
2018,6,11,18,45,390.0,37.0,3.95,18.75,90.5,203.37,152.16
2018,6,11,19,0,282.0,29.0,4.0,17.5,51.0,135.04,84.62
2018,6,11,19,15,157.5,17.0,4.1,16.7,28.0,53.65,0.0
2018,6,11,19,30,33.0,5.0,4.2,15.9,5.0,3.93,0.0
2018,6,11,19,45,16.5,2.5,4.25,15.15,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,88.0,8.0,2.0,10.5,11.0,6.29,0.0
2018,6,12,5,0,176.0,16.0,2.2,10.9,22.0,12.59,0.0
2018,6,12,5,15,316.0,24.5,2.3,11.6,56.0,20.31,9.85
2018,6,12,5,30,456.0,33.0,2.4,12.3,90.0,27.61,18.43
2018,6,12,5,45,537.5,39.0,2.5,13.0,135.0,35.55,25.96
2018,6,12,6,0,619.0,45.0,2.6,13.7,180.0,41.21,31.24
2018,6,12,6,15,670.5,49.0,2.5,14.55,229.5,45.02,34.67
2018,6,12,6,30,722.0,53.0,2.4,15.4,279.0,48.91,38.01
2018,6,12,6,45,757.5,56.5,2.3,16.3,330.5,52.23,40.72
2018,6,12,7,0,793.0,60.0,2.2,17.2,382.0,55.56,43.35
2018,6,12,7,15,818.5,62.5,2.2,18.45,433.5,64.52,50.74
2018,6,12,7,30,844.0,65.0,2.2,19.7,485.0,67.54,52.88
2018,6,12,7,45,862.5,67.5,2.2,20.95,534.5,70.31,54.77
2018,6,12,8,0,881.0,70.0,2.2,22.2,584.0,72.97,56.54
2018,6,12,8,15,895.5,72.0,2.25,23.1,631.0,75.07,57.9
2018,6,12,8,30,910.0,74.0,2.3,24.0,678.0,77.06,59.16
2018,6,12,8,45,921.0,75.5,2.4,24.9,721.0,96.17,58.07
2018,6,12,9,0,932.0,77.0,2.5,25.8,764.0,156.05,82.94
2018,6,12,9,15,940.5,78.5,2.6,26.45,802.5,216.21,123.47
2018,6,12,9,30,949.0,80.0,2.7,27.1,841.0,276.53,171.24
2018,6,12,9,45,956.0,80.5,2.85,27.75,874.0,335.64,220.83
2018,6,12,10,0,963.0,81.0,3.0,28.4,907.0,394.2,270.34
2018,6,12,10,15,968.0,81.5,3.05,28.85,933.5,451.18,318.0
2018,6,12,10,30,973.0,82.0,3.1,29.3,960.0,506.91,363.46
2018,6,12,10,45,976.0,83.5,3.2,29.75,980.5,560.89,406.34
2018,6,12,11,0,979.0,85.0,3.3,30.2,1001.0,613.0,446.52
2018,6,12,11,15,981.5,85.0,3.4,30.4,1014.0,661.58,483.55
2018,6,12,11,30,984.0,85.0,3.5,30.6,1027.0,707.82,517.99
2018,6,12,11,45,984.5,85.5,3.6,30.8,1032.5,750.57,549.22
2018,6,12,12,0,985.0,86.0,3.7,31.0,1038.0,790.5,577.88
2018,6,12,12,15,983.0,87.0,3.85,30.95,1035.5,826.0,602.55
2018,6,12,12,30,981.0,88.0,4.0,30.9,1033.0,858.22,624.74
2018,6,12,12,45,977.5,89.0,4.1,30.9,1023.5,885.79,643.51
2018,6,12,13,0,974.0,90.0,4.2,30.9,1014.0,909.73,659.93
2018,6,12,13,15,971.0,90.0,4.3,30.75,997.5,929.43,674.06
2018,6,12,13,30,968.0,90.0,4.4,30.6,981.0,945.27,685.78
2018,6,12,13,45,964.0,89.0,4.45,30.45,958.0,955.34,693.61
2018,6,12,14,0,960.0,88.0,4.5,30.3,935.0,961.4,698.96
2018,6,12,14,15,955.0,87.0,4.55,30.05,905.5,962.55,701.51
2018,6,12,14,30,950.0,86.0,4.6,29.8,876.0,959.73,701.6
2018,6,12,14,45,942.5,84.0,4.65,29.55,840.0,949.67,697.05
2018,6,12,15,0,935.0,82.0,4.7,29.3,804.0,935.76,690.18
2018,6,12,15,15,925.0,80.5,4.7,29.3,763.0,916.45,678.69
2018,6,12,15,30,915.0,79.0,4.7,29.3,722.0,893.65,664.9
2018,6,12,15,45,903.0,77.5,4.65,28.55,677.5,865.84,649.35
2018,6,12,16,0,891.0,76.0,4.6,27.8,633.0,834.99,631.57
2018,6,12,16,15,876.5,73.5,4.55,27.2,585.5,798.17,609.01
2018,6,12,16,30,862.0,71.0,4.5,26.6,538.0,758.91,584.41
2018,6,12,16,45,841.0,68.0,4.5,26.0,487.5,712.07,554.13
2018,6,12,17,0,820.0,65.0,4.5,25.4,437.0,663.79,522.09
2018,6,12,17,15,790.5,62.0,4.4,24.4,385.5,614.48,487.44
2018,6,12,17,30,761.0,59.0,4.3,23.4,334.0,558.8,446.33
2018,6,12,17,45,720.0,55.0,4.25,22.45,283.0,495.59,397.66
2018,6,12,18,0,679.0,51.0,4.2,21.5,232.0,434.09,348.22
2018,6,12,18,15,615.5,46.0,4.15,20.35,184.0,362.88,289.15
2018,6,12,18,30,552.0,41.0,4.1,19.2,136.0,296.43,231.72
2018,6,12,18,45,446.5,34.5,4.05,18.05,95.5,222.03,166.69
2018,6,12,19,0,341.0,28.0,4.0,16.9,55.0,153.5,97.78
2018,6,12,19,15,194.5,16.5,4.05,16.2,30.0,62.82,0.0
2018,6,12,19,30,48.0,5.0,4.1,15.5,5.0,3.93,0.0
2018,6,12,19,45,24.0,2.5,4.15,14.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
