Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,3,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,13,4,45,85.5,8.5,3.2,9.3,11.5,6.69,0.0
2018,6,13,5,0,171.0,17.0,3.3,9.5,23.0,13.38,0.0
2018,6,13,5,15,314.0,26.0,3.25,10.1,57.5,21.57,10.9
2018,6,13,5,30,457.0,35.0,3.2,10.7,92.0,29.26,19.99
2018,6,13,5,45,541.5,40.5,3.2,11.35,137.5,33.98,24.73
2018,6,13,6,0,626.0,46.0,3.2,12.0,183.0,42.11,32.27
2018,6,13,6,15,678.0,50.0,3.1,12.85,233.0,45.92,35.71
2018,6,13,6,30,730.0,54.0,3.0,13.7,283.0,49.8,39.07
2018,6,13,6,45,765.0,57.5,2.9,14.55,334.5,53.11,41.79
2018,6,13,7,0,800.0,61.0,2.8,15.4,386.0,56.41,44.42
2018,6,13,7,15,825.5,64.0,2.7,16.2,438.0,65.68,52.23
2018,6,13,7,30,851.0,67.0,2.6,17.0,490.0,69.04,54.78
2018,6,13,7,45,870.5,69.0,2.5,17.75,540.0,71.5,56.52
2018,6,13,8,0,890.0,71.0,2.4,18.5,590.0,73.84,58.15
2018,6,13,8,15,904.0,73.0,2.35,19.4,637.5,75.94,59.53
2018,6,13,8,30,918.0,75.0,2.3,20.3,685.0,77.9,60.79
2018,6,13,8,45,929.5,76.5,2.3,21.15,728.5,96.26,59.51
2018,6,13,9,0,941.0,78.0,2.3,22.0,772.0,156.7,84.58
2018,6,13,9,15,946.0,81.5,2.3,22.8,810.0,218.11,126.43
2018,6,13,9,30,951.0,85.0,2.3,23.6,848.0,279.3,175.32
2018,6,13,9,45,954.0,88.0,2.3,24.4,880.0,339.13,225.75
2018,6,13,10,0,957.0,91.0,2.3,25.2,912.0,398.02,275.56
2018,6,13,10,15,962.0,92.0,2.3,25.8,939.0,455.16,323.22
2018,6,13,10,30,967.0,93.0,2.3,26.4,966.0,511.06,368.53
2018,6,13,10,45,970.5,93.5,2.35,27.05,986.0,564.4,410.53
2018,6,13,11,0,974.0,94.0,2.4,27.7,1006.0,615.9,449.77
2018,6,13,11,15,975.5,94.0,2.5,28.2,1018.0,663.8,485.69
2018,6,13,11,30,977.0,94.0,2.6,28.7,1030.0,709.28,518.92
2018,6,13,11,45,978.0,94.5,2.7,29.15,1036.0,752.26,549.65
2018,6,13,12,0,979.0,95.0,2.8,29.6,1042.0,792.49,577.82
2018,6,13,12,15,976.5,96.5,2.95,29.85,1039.5,828.0,602.02
2018,6,13,12,30,974.0,98.0,3.1,30.1,1037.0,860.27,623.45
2018,6,13,12,45,969.0,99.5,3.3,30.35,1026.5,887.11,641.59
2018,6,13,13,0,964.0,101.0,3.5,30.6,1016.0,910.28,657.39
2018,6,13,13,15,961.0,100.5,3.7,30.5,999.5,929.62,671.69
2018,6,13,13,30,958.0,100.0,3.9,30.4,983.0,945.11,683.6
2018,6,13,13,45,953.5,99.5,4.15,30.3,959.5,955.37,692.48
2018,6,13,14,0,949.0,99.0,4.4,30.2,936.0,961.66,698.88
2018,6,13,14,15,942.0,98.0,4.6,29.8,905.5,961.23,701.56
2018,6,13,14,30,935.0,97.0,4.8,29.4,875.0,956.86,702.22
2018,6,13,14,45,926.0,95.5,5.0,29.0,838.5,946.29,698.91
2018,6,13,15,0,917.0,94.0,5.2,28.6,802.0,931.96,693.04
2018,6,13,15,15,906.0,92.0,5.2,28.6,761.0,911.7,680.72
2018,6,13,15,30,895.0,90.0,5.2,28.6,720.0,888.02,666.1
2018,6,13,15,45,881.5,88.0,5.45,27.3,675.0,858.96,652.55
2018,6,13,16,0,868.0,86.0,5.7,26.0,630.0,826.98,636.42
2018,6,13,16,15,852.0,83.0,5.75,25.15,582.0,789.2,613.54
2018,6,13,16,30,836.0,80.0,5.8,24.3,534.0,756.69,594.11
2018,6,13,16,45,813.5,77.0,5.8,23.45,483.5,709.18,562.85
2018,6,13,17,0,791.0,74.0,5.8,22.6,433.0,660.34,529.7
2018,6,13,17,15,760.5,69.5,5.75,21.6,381.5,603.46,488.13
2018,6,13,17,30,730.0,65.0,5.7,20.6,330.0,546.6,445.05
2018,6,13,17,45,687.5,61.0,5.6,19.65,280.0,483.78,395.26
2018,6,13,18,0,645.0,57.0,5.5,18.7,230.0,425.33,346.96
2018,6,13,18,15,580.0,50.5,5.4,17.75,182.0,353.6,286.07
2018,6,13,18,30,515.0,44.0,5.3,16.8,134.0,287.19,227.64
2018,6,13,18,45,412.5,36.5,5.2,15.9,94.0,211.63,160.87
2018,6,13,19,0,310.0,29.0,5.1,15.0,54.0,145.05,94.25
2018,6,13,19,15,176.0,17.0,5.05,14.4,29.5,58.57,0.0
2018,6,13,19,30,42.0,5.0,5.0,13.8,5.0,3.93,0.0
2018,6,13,19,45,21.0,2.5,5.0,13.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,9.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,6,14,4,45,68.0,8.0,4.15,9.05,10.5,6.29,0.0
2018,6,14,5,0,136.0,16.0,4.2,9.2,21.0,12.59,0.0
2018,6,14,5,15,269.5,27.0,4.2,9.65,54.5,22.28,11.44
2018,6,14,5,30,403.0,38.0,4.2,10.1,88.0,31.46,21.96
2018,6,14,5,45,488.5,45.0,4.25,10.6,132.5,37.18,27.65
2018,6,14,6,0,574.0,52.0,4.3,11.1,177.0,43.02,33.19
2018,6,14,6,15,629.5,57.0,4.25,11.55,226.5,47.13,36.99
2018,6,14,6,30,685.0,62.0,4.2,12.0,276.0,55.52,44.47
2018,6,14,6,45,723.5,65.5,4.15,12.5,327.5,58.58,47.02
2018,6,14,7,0,762.0,69.0,4.1,13.0,379.0,61.66,49.53
2018,6,14,7,15,790.5,72.5,4.0,13.5,431.0,64.56,51.81
2018,6,14,7,30,819.0,76.0,3.9,14.0,483.0,67.41,54.02
2018,6,14,7,45,841.0,78.5,3.85,14.5,533.5,77.02,62.09
2018,6,14,8,0,863.0,81.0,3.8,15.0,584.0,79.57,63.96
2018,6,14,8,15,879.0,82.5,3.75,15.55,631.0,81.22,65.04
2018,6,14,8,30,895.0,84.0,3.7,16.1,678.0,82.76,66.02
2018,6,14,8,45,907.5,86.0,3.65,16.65,722.0,100.07,64.69
2018,6,14,9,0,920.0,88.0,3.6,17.2,766.0,159.74,89.78
2018,6,14,9,15,930.5,88.5,3.6,17.75,805.0,219.02,130.69
2018,6,14,9,30,941.0,89.0,3.6,18.3,844.0,278.66,179.44
2018,6,14,9,45,950.0,89.0,3.6,18.85,877.5,337.66,230.65
2018,6,14,10,0,959.0,89.0,3.6,19.4,911.0,396.34,282.02
2018,6,14,10,15,964.5,90.0,3.75,19.85,938.5,453.75,332.01
2018,6,14,10,30,970.0,91.0,3.9,20.3,966.0,509.99,379.86
2018,6,14,10,45,974.0,91.5,4.0,20.75,986.5,563.71,424.39
2018,6,14,11,0,978.0,92.0,4.1,21.2,1007.0,615.65,466.22
2018,6,14,11,15,980.0,92.5,4.25,21.45,1020.0,664.39,505.01
2018,6,14,11,30,982.0,93.0,4.4,21.7,1033.0,710.77,541.18
2018,6,14,11,45,982.5,93.0,4.5,21.95,1038.5,753.22,573.66
2018,6,14,12,0,983.0,93.0,4.6,22.2,1044.0,792.86,603.49
2018,6,14,12,15,981.5,94.0,4.75,22.25,1042.0,828.86,629.92
2018,6,14,12,30,980.0,95.0,4.9,22.3,1040.0,861.64,653.51
2018,6,14,12,45,976.5,95.5,5.05,22.3,1030.0,888.99,673.5
2018,6,14,13,0,973.0,96.0,5.2,22.3,1020.0,912.68,691.06
2018,6,14,13,15,970.0,96.0,5.3,22.15,1003.5,932.59,706.21
2018,6,14,13,30,967.0,96.0,5.4,22.0,987.0,948.65,718.83
2018,6,14,13,45,962.5,95.0,5.5,21.8,963.5,958.51,727.46
2018,6,14,14,0,958.0,94.0,5.6,21.6,940.0,964.35,733.47
2018,6,14,14,15,952.0,93.0,5.6,21.3,910.0,964.83,735.56
2018,6,14,14,30,946.0,92.0,5.6,21.0,880.0,961.33,735.05
2018,6,14,14,45,938.5,90.0,5.6,20.7,844.0,951.53,730.25
2018,6,14,15,0,931.0,88.0,5.6,20.4,808.0,937.89,722.87
2018,6,14,15,15,921.0,86.0,5.6,20.4,767.0,918.32,710.52
2018,6,14,15,30,911.0,84.0,5.6,20.4,726.0,895.24,695.74
2018,6,14,15,45,898.0,82.5,5.5,19.65,681.0,866.84,678.59
2018,6,14,16,0,885.0,81.0,5.4,18.9,636.0,835.45,659.15
2018,6,14,16,15,869.0,78.0,5.3,18.45,587.5,797.2,633.7
2018,6,14,16,30,853.0,75.0,5.2,18.0,539.0,756.59,606.24
2018,6,14,16,45,831.0,72.0,5.1,17.6,488.5,709.45,573.33
2018,6,14,17,0,809.0,69.0,5.0,17.2,438.0,667.3,543.71
2018,6,14,17,15,779.0,65.5,4.95,16.65,386.0,611.29,501.54
2018,6,14,17,30,749.0,62.0,4.9,16.1,334.0,555.22,457.83
2018,6,14,17,45,706.0,57.5,4.8,15.5,283.0,490.82,405.8
2018,6,14,18,0,663.0,53.0,4.7,14.9,232.0,428.34,353.41
2018,6,14,18,15,597.0,48.0,4.55,14.3,184.0,356.65,291.53
2018,6,14,18,30,531.0,43.0,4.4,13.7,136.0,293.16,234.57
2018,6,14,18,45,425.0,36.0,4.25,13.1,95.5,216.02,165.79
2018,6,14,19,0,319.0,29.0,4.1,12.5,55.0,148.48,98.27
2018,6,14,19,15,181.5,17.0,4.05,12.15,30.0,60.09,0.0
2018,6,14,19,30,44.0,5.0,4.0,11.8,5.0,3.93,0.0
2018,6,14,19,45,22.0,2.5,3.95,11.4,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,4,45,63.5,8.5,3.85,9.05,10.5,6.69,0.0
2018,6,15,5,0,127.0,17.0,4.0,9.3,21.0,13.38,0.0
2018,6,15,5,15,258.0,27.5,4.15,9.75,54.0,22.67,11.71
2018,6,15,5,30,389.0,38.0,4.3,10.2,87.0,31.39,21.88
2018,6,15,5,45,476.0,44.5,4.45,10.7,130.5,36.69,27.2
2018,6,15,6,0,563.0,51.0,4.6,11.2,174.0,42.14,32.39
2018,6,15,6,15,618.0,56.5,4.6,11.7,223.0,46.63,36.51
2018,6,15,6,30,673.0,62.0,4.6,12.2,272.0,55.36,44.29
2018,6,15,6,45,711.5,66.0,4.65,12.75,323.0,58.78,47.16
2018,6,15,7,0,750.0,70.0,4.7,13.3,374.0,62.2,49.94
2018,6,15,7,15,777.0,73.0,4.75,13.8,424.5,64.66,51.84
2018,6,15,7,30,804.0,76.0,4.8,14.3,475.0,67.1,53.68
2018,6,15,7,45,824.5,78.5,4.85,14.8,524.5,69.0,55.04
2018,6,15,8,0,845.0,81.0,4.9,15.3,574.0,79.12,63.52
2018,6,15,8,15,860.5,83.5,4.9,15.7,620.5,81.34,65.12
2018,6,15,8,30,876.0,86.0,4.9,16.1,667.0,83.42,66.61
2018,6,15,8,45,887.5,88.0,4.95,16.55,709.5,99.44,65.12
2018,6,15,9,0,899.0,90.0,5.0,17.0,752.0,157.8,89.42
2018,6,15,9,15,906.0,92.5,5.05,17.35,789.5,216.51,130.3
2018,6,15,9,30,913.0,95.0,5.1,17.7,827.0,275.24,178.86
2018,6,15,9,45,918.0,98.0,5.1,18.05,859.5,333.53,230.14
2018,6,15,10,0,923.0,101.0,5.1,18.4,892.0,391.15,281.44
2018,6,15,10,15,929.0,101.5,5.15,18.6,919.0,446.59,330.65
2018,6,15,10,30,935.0,102.0,5.2,18.8,946.0,500.96,377.97
2018,6,15,10,45,939.5,102.0,5.3,19.05,966.0,552.93,422.29
2018,6,15,11,0,944.0,102.0,5.4,19.3,986.0,603.24,464.15
2018,6,15,11,15,947.0,102.0,5.45,19.3,999.0,650.78,503.21
2018,6,15,11,30,950.0,102.0,5.5,19.3,1012.0,696.14,539.75
2018,6,15,11,45,952.0,102.0,5.6,19.35,1018.5,738.47,573.38
2018,6,15,12,0,954.0,102.0,5.7,19.4,1025.0,778.22,604.53
2018,6,15,12,15,953.0,102.5,5.8,19.25,1023.0,813.38,631.6
2018,6,15,12,30,952.0,103.0,5.9,19.1,1021.0,845.45,655.54
2018,6,15,12,45,949.0,104.0,6.0,19.0,1012.0,873.06,676.19
2018,6,15,13,0,946.0,105.0,6.1,18.9,1003.0,897.17,694.42
2018,6,15,13,15,944.0,103.5,6.15,18.65,987.0,916.3,709.35
2018,6,15,13,30,942.0,102.0,6.2,18.4,971.0,931.63,721.72
2018,6,15,13,45,938.0,101.0,6.25,18.15,948.0,941.81,730.56
2018,6,15,14,0,934.0,100.0,6.3,17.9,925.0,948.07,736.76
2018,6,15,14,15,929.0,98.5,6.35,17.55,896.0,949.02,739.6
2018,6,15,14,30,924.0,97.0,6.4,17.2,867.0,946.07,739.8
2018,6,15,14,45,917.0,95.0,6.4,16.85,832.0,936.95,735.41
2018,6,15,15,0,910.0,93.0,6.4,16.5,797.0,924.06,728.41
2018,6,15,15,15,899.5,91.0,6.4,16.5,756.5,904.43,715.58
2018,6,15,15,30,889.0,89.0,6.4,16.5,716.0,881.37,700.3
2018,6,15,15,45,877.5,86.0,6.25,15.7,671.5,853.14,682.63
2018,6,15,16,0,866.0,83.0,6.1,14.9,627.0,821.89,662.58
2018,6,15,16,15,851.5,79.5,6.0,14.55,579.5,784.86,637.07
2018,6,15,16,30,837.0,76.0,5.9,14.2,532.0,745.43,609.49
2018,6,15,16,45,816.0,73.0,5.75,13.85,482.5,706.54,581.82
2018,6,15,17,0,795.0,70.0,5.6,13.5,433.0,658.79,546.79
2018,6,15,17,15,765.0,66.5,5.45,13.1,382.0,603.37,503.45
2018,6,15,17,30,735.0,63.0,5.3,12.7,331.0,547.9,458.83
2018,6,15,17,45,692.0,58.5,5.15,12.3,280.5,484.14,405.99
2018,6,15,18,0,649.0,54.0,5.0,11.9,230.0,422.32,353.0
2018,6,15,18,15,580.5,49.5,4.8,11.5,182.5,353.21,292.14
2018,6,15,18,30,512.0,45.0,4.6,11.1,135.0,287.51,232.62
2018,6,15,18,45,403.0,37.5,4.4,10.65,95.0,209.56,162.61
2018,6,15,19,0,294.0,30.0,4.2,10.2,55.0,141.86,95.54
2018,6,15,19,15,165.5,18.0,4.1,9.95,30.5,56.87,0.0
2018,6,15,19,30,37.0,6.0,4.0,9.7,6.0,12.26,0.0
2018,6,15,19,45,18.5,3.0,3.9,9.45,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,16,4,45,55.5,8.5,1.9,9.2,10.5,0.0,0.0
2018,6,16,5,0,111.0,17.0,2.1,9.4,21.0,13.38,0.0
2018,6,16,5,15,238.0,29.0,2.2,9.8,53.5,23.9,12.63
2018,6,16,5,30,365.0,41.0,2.3,10.2,86.0,33.78,24.0
2018,6,16,5,45,456.5,48.0,2.4,10.6,130.0,39.37,29.63
2018,6,16,6,0,548.0,55.0,2.5,11.0,174.0,45.12,35.11
2018,6,16,6,15,605.5,60.0,2.5,11.5,223.0,49.12,38.8
2018,6,16,6,30,663.0,65.0,2.5,12.0,272.0,53.19,42.39
2018,6,16,6,45,704.0,68.5,2.5,12.5,323.0,60.6,48.84
2018,6,16,7,0,745.0,72.0,2.5,13.0,374.0,63.61,51.26
2018,6,16,7,15,773.0,75.5,2.45,13.6,425.0,66.39,53.41
2018,6,16,7,30,801.0,79.0,2.4,14.2,476.0,69.13,55.48
2018,6,16,7,45,822.5,81.5,2.4,14.8,526.0,70.98,56.75
2018,6,16,8,0,844.0,84.0,2.4,15.4,576.0,80.97,65.06
2018,6,16,8,15,860.5,85.5,2.45,16.05,622.5,82.57,66.04
2018,6,16,8,30,877.0,87.0,2.5,16.7,669.0,84.05,66.94
2018,6,16,8,45,889.5,89.0,2.5,17.35,712.0,99.24,65.25
2018,6,16,9,0,902.0,91.0,2.5,18.0,755.0,157.83,88.92
2018,6,16,9,15,910.0,93.5,2.6,18.6,793.5,216.88,129.22
2018,6,16,9,30,918.0,96.0,2.7,19.2,832.0,276.08,177.13
2018,6,16,9,45,923.5,98.5,2.8,19.8,864.5,334.48,227.37
2018,6,16,10,0,929.0,101.0,2.9,20.4,897.0,392.26,277.54
2018,6,16,10,15,935.0,101.5,3.05,20.85,924.0,448.04,325.69
2018,6,16,10,30,941.0,102.0,3.2,21.3,951.0,502.74,371.87
2018,6,16,10,45,945.5,102.5,3.35,21.75,971.5,555.39,415.22
2018,6,16,11,0,950.0,103.0,3.5,22.2,992.0,606.37,456.07
2018,6,16,11,15,953.0,102.5,3.7,22.5,1005.0,653.86,493.68
2018,6,16,11,30,956.0,102.0,3.9,22.8,1018.0,699.13,528.79
2018,6,16,11,45,957.5,102.5,4.1,23.05,1024.5,741.78,561.32
2018,6,16,12,0,959.0,103.0,4.3,23.3,1031.0,781.82,591.39
2018,6,16,12,15,958.5,103.5,4.55,23.35,1029.5,817.58,618.19
2018,6,16,12,30,958.0,104.0,4.8,23.4,1028.0,850.28,642.22
2018,6,16,12,45,955.0,104.5,5.05,23.4,1018.5,877.7,662.77
2018,6,16,13,0,952.0,105.0,5.3,23.4,1009.0,901.58,680.99
2018,6,16,13,15,949.0,104.5,5.5,23.2,993.0,920.91,696.43
2018,6,16,13,30,946.0,104.0,5.7,23.0,977.0,936.45,709.39
2018,6,16,13,45,942.0,103.0,5.95,22.75,954.0,946.77,719.29
2018,6,16,14,0,938.0,102.0,6.2,22.5,931.0,953.17,726.6
2018,6,16,14,15,932.0,100.5,6.35,22.05,901.5,953.34,729.69
2018,6,16,14,30,926.0,99.0,6.5,21.6,872.0,949.58,730.15
2018,6,16,14,45,918.0,98.0,6.65,21.15,837.0,940.68,727.04
2018,6,16,15,0,910.0,97.0,6.8,20.7,802.0,928.04,721.33
2018,6,16,15,15,899.0,95.0,6.8,20.7,761.0,908.09,708.43
2018,6,16,15,30,888.0,93.0,6.8,20.7,720.0,884.73,693.12
2018,6,16,15,45,876.0,90.5,6.95,19.45,676.0,856.75,678.32
2018,6,16,16,0,864.0,88.0,7.1,18.2,632.0,825.79,660.96
2018,6,16,16,15,848.5,85.5,7.1,17.5,585.0,789.25,637.13
2018,6,16,16,30,833.0,83.0,7.1,16.8,538.0,758.07,617.08
2018,6,16,16,45,810.5,80.0,7.05,16.15,488.0,710.8,583.91
2018,6,16,17,0,788.0,77.0,7.0,15.5,438.0,662.16,548.78
2018,6,16,17,15,756.0,73.5,6.9,14.85,386.5,605.61,504.99
2018,6,16,17,30,724.0,70.0,6.8,14.2,335.0,549.12,459.92
2018,6,16,17,45,677.0,66.0,6.75,13.55,284.0,486.48,408.23
2018,6,16,18,0,630.0,62.0,6.7,12.9,233.0,423.92,354.85
2018,6,16,18,15,559.0,56.0,6.45,12.35,185.0,350.43,290.36
2018,6,16,18,30,488.0,50.0,6.2,11.8,137.0,282.63,229.15
2018,6,16,18,45,375.5,41.5,5.95,11.25,96.0,203.16,157.98
2018,6,16,19,0,263.0,33.0,5.7,10.7,55.0,134.37,91.17
2018,6,16,19,15,146.0,19.5,5.55,10.4,30.5,53.11,0.0
2018,6,16,19,30,29.0,6.0,5.4,10.1,6.0,10.65,0.0
2018,6,16,19,45,14.5,3.0,5.3,9.75,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,17,4,45,35.0,8.5,2.15,10.05,9.5,0.0,0.0
2018,6,17,5,0,70.0,17.0,2.2,10.2,19.0,13.38,0.0
2018,6,17,5,15,178.5,30.5,2.25,10.45,49.5,23.04,11.87
2018,6,17,5,30,287.0,44.0,2.3,10.7,80.0,33.34,23.55
2018,6,17,5,45,326.0,55.0,2.35,10.95,112.5,41.47,31.45
2018,6,17,6,0,365.0,66.0,2.4,11.2,145.0,49.45,38.97
2018,6,17,6,15,373.0,80.5,2.45,11.5,179.5,59.27,47.92
2018,6,17,6,30,381.0,95.0,2.5,11.8,214.0,68.7,56.32
2018,6,17,6,45,497.5,97.0,2.5,12.05,281.0,73.37,60.32
2018,6,17,7,0,614.0,99.0,2.5,12.3,348.0,75.33,61.81
2018,6,17,7,15,670.5,99.0,2.45,12.55,404.0,75.24,61.45
2018,6,17,7,30,727.0,99.0,2.4,12.8,460.0,75.42,61.32
2018,6,17,7,45,695.5,118.0,2.35,13.1,492.0,85.84,70.14
2018,6,17,8,0,664.0,137.0,2.3,13.4,524.0,95.46,78.15
2018,6,17,8,15,633.0,161.0,2.25,14.0,554.0,107.37,87.97
2018,6,17,8,30,602.0,185.0,2.2,14.6,584.0,118.38,96.89
2018,6,17,8,45,684.0,165.5,2.15,15.2,647.0,117.53,83.55
2018,6,17,9,0,766.0,146.0,2.1,15.8,710.0,168.35,103.29
2018,6,17,9,15,812.5,134.0,2.0,16.3,760.0,218.03,135.24
2018,6,17,9,30,859.0,122.0,1.9,16.8,810.0,277.97,181.93
2018,6,17,9,45,879.0,117.5,1.85,17.35,846.5,333.07,228.69
2018,6,17,10,0,899.0,113.0,1.8,17.9,883.0,389.01,276.59
2018,6,17,10,15,906.0,113.0,1.8,18.35,910.0,443.37,323.08
2018,6,17,10,30,913.0,113.0,1.8,18.8,937.0,496.79,367.57
2018,6,17,10,45,918.5,112.5,1.8,19.2,957.0,547.97,409.07
2018,6,17,11,0,924.0,112.0,1.8,19.6,977.0,597.62,448.05
2018,6,17,11,15,927.5,112.0,1.85,20.0,990.5,644.71,484.21
2018,6,17,11,30,931.0,112.0,1.9,20.4,1004.0,689.73,517.86
2018,6,17,11,45,933.5,111.5,1.95,20.8,1010.5,731.47,548.34
2018,6,17,12,0,936.0,111.0,2.0,21.2,1017.0,770.72,576.39
2018,6,17,12,15,936.5,111.0,2.05,21.5,1016.0,806.23,601.15
2018,6,17,12,30,937.0,111.0,2.1,21.8,1015.0,838.81,622.57
2018,6,17,12,45,935.5,111.0,2.15,22.1,1006.5,866.63,640.76
2018,6,17,13,0,934.0,111.0,2.2,22.4,998.0,891.06,656.7
2018,6,17,13,15,932.0,109.5,2.25,22.55,982.0,910.18,669.57
2018,6,17,13,30,930.0,108.0,2.3,22.7,966.0,925.57,680.1
2018,6,17,13,45,926.0,106.0,2.35,22.85,943.0,934.9,686.77
2018,6,17,14,0,922.0,104.0,2.4,23.0,920.0,940.31,691.04
2018,6,17,14,15,916.5,102.5,2.45,23.1,891.0,940.95,692.47
2018,6,17,14,30,911.0,101.0,2.5,23.2,862.0,937.73,691.51
2018,6,17,14,45,903.5,99.0,2.55,23.25,827.0,928.39,686.78
2018,6,17,15,0,896.0,97.0,2.6,23.3,792.0,915.34,679.72
2018,6,17,15,15,885.0,95.5,2.6,23.3,751.5,896.12,668.34
2018,6,17,15,30,874.0,94.0,2.6,23.3,711.0,873.57,654.79
2018,6,17,15,45,860.5,91.5,2.75,23.1,666.5,844.64,638.45
2018,6,17,16,0,847.0,89.0,2.9,22.9,622.0,812.85,619.85
2018,6,17,16,15,829.0,86.0,3.05,22.6,574.0,782.48,602.16
2018,6,17,16,30,811.0,83.0,3.2,22.3,526.0,741.2,576.25
2018,6,17,16,45,787.0,79.5,3.3,22.0,476.0,693.01,544.51
2018,6,17,17,0,763.0,76.0,3.4,21.7,426.0,643.65,510.83
2018,6,17,17,15,729.5,72.5,3.55,21.05,375.0,587.14,470.3
2018,6,17,17,30,696.0,69.0,3.7,20.4,324.0,530.91,428.37
2018,6,17,17,45,649.5,65.0,3.9,19.75,274.5,469.73,380.77
2018,6,17,18,0,603.0,61.0,4.1,19.1,225.0,408.82,331.37
2018,6,17,18,15,536.0,54.0,4.25,18.15,178.0,337.56,272.02
2018,6,17,18,30,469.0,47.0,4.4,17.2,131.0,271.84,215.17
2018,6,17,18,45,368.0,38.5,4.5,16.25,92.0,197.99,150.78
2018,6,17,19,0,267.0,30.0,4.6,15.3,53.0,134.38,89.95
2018,6,17,19,15,150.5,17.5,4.65,14.6,29.0,52.8,0.0
2018,6,17,19,30,34.0,5.0,4.7,13.9,5.0,10.91,0.0
2018,6,17,19,45,17.0,2.5,4.75,13.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,18,4,45,32.0,5.5,2.55,9.8,6.5,0.0,0.0
2018,6,18,5,0,64.0,11.0,2.8,10.1,13.0,8.65,0.0
2018,6,18,5,15,159.0,22.5,2.9,10.65,39.0,17.19,7.36
2018,6,18,5,30,254.0,34.0,3.0,11.2,65.0,26.06,17.14
2018,6,18,5,45,236.0,43.0,3.1,11.75,82.0,32.43,23.3
2018,6,18,6,0,218.0,52.0,3.2,12.3,99.0,38.49,28.97
2018,6,18,6,15,115.5,73.0,3.15,12.85,98.5,54.41,43.32
2018,6,18,6,30,13.0,94.0,3.1,13.4,98.0,69.5,56.69
2018,6,18,6,45,46.5,124.5,3.05,13.95,142.5,88.45,73.21
2018,6,18,7,0,80.0,155.0,3.0,14.5,187.0,107.91,89.86
2018,6,18,7,15,203.5,169.0,2.95,15.1,266.0,112.22,93.05
2018,6,18,7,30,327.0,183.0,2.9,15.7,345.0,122.32,101.21
2018,6,18,7,45,534.5,147.0,2.8,16.3,444.0,100.39,81.76
2018,6,18,8,0,742.0,111.0,2.7,16.9,543.0,88.19,70.86
2018,6,18,8,15,793.5,103.0,2.7,17.5,599.0,83.12,66.14
2018,6,18,8,30,845.0,95.0,2.7,18.1,655.0,87.87,69.82
2018,6,18,8,45,858.5,96.5,2.7,18.7,697.5,100.56,67.48
2018,6,18,9,0,872.0,98.0,2.7,19.3,740.0,157.17,89.45
2018,6,18,9,15,879.0,101.5,2.75,19.8,777.5,214.95,128.49
2018,6,18,9,30,886.0,105.0,2.8,20.3,815.0,272.81,175.02
2018,6,18,9,45,890.5,108.0,2.85,20.85,846.5,329.5,223.55
2018,6,18,10,0,895.0,111.0,2.9,21.4,878.0,385.5,271.99
2018,6,18,10,15,901.5,112.0,2.95,21.9,905.0,440.08,318.66
2018,6,18,10,30,908.0,113.0,3.0,22.4,932.0,493.71,363.43
2018,6,18,10,45,913.0,113.5,3.1,22.85,952.5,545.09,405.4
2018,6,18,11,0,918.0,114.0,3.2,23.3,973.0,594.93,444.99
2018,6,18,11,15,921.0,114.5,3.35,23.7,986.5,641.85,481.58
2018,6,18,11,30,924.0,115.0,3.5,24.1,1000.0,686.7,515.73
2018,6,18,11,45,851.0,164.5,3.6,24.45,983.5,722.64,541.34
2018,6,18,12,0,778.0,214.0,3.7,24.8,967.0,745.0,556.74
2018,6,18,12,15,730.0,246.5,3.85,24.95,952.0,776.08,578.51
2018,6,18,12,30,682.0,279.0,4.0,25.1,937.0,794.48,591.22
2018,6,18,12,45,678.0,274.0,4.15,25.25,923.5,813.74,605.56
2018,6,18,13,0,674.0,269.0,4.3,25.4,910.0,829.76,617.56
2018,6,18,13,15,679.5,265.0,4.4,25.35,902.0,851.46,633.8
2018,6,18,13,30,685.0,261.0,4.5,25.3,894.0,870.14,647.89
2018,6,18,13,45,728.5,227.0,4.65,25.25,885.0,892.69,666.48
2018,6,18,14,0,772.0,193.0,4.8,25.2,876.0,901.19,674.81
2018,6,18,14,15,816.0,159.5,4.85,24.95,860.0,917.77,688.0
2018,6,18,14,30,860.0,126.0,4.9,24.7,844.0,915.61,688.42
2018,6,18,14,45,854.0,121.5,4.95,24.5,809.5,905.88,683.72
2018,6,18,15,0,848.0,117.0,5.0,24.3,775.0,892.49,676.6
2018,6,18,15,15,861.5,104.5,5.0,24.3,743.0,884.65,672.6
2018,6,18,15,30,875.0,92.0,5.0,24.3,711.0,872.32,665.53
2018,6,18,15,45,861.5,89.5,5.05,23.55,666.5,843.4,649.06
2018,6,18,16,0,848.0,87.0,5.1,22.8,622.0,811.61,630.39
2018,6,18,16,15,831.5,84.0,5.15,22.3,574.5,774.21,606.72
2018,6,18,16,30,815.0,81.0,5.2,21.8,527.0,742.21,586.67
2018,6,18,16,45,792.5,77.5,5.2,21.25,477.5,695.04,554.78
2018,6,18,17,0,770.0,74.0,5.2,20.7,428.0,646.59,521.08
2018,6,18,17,15,739.5,70.5,5.15,20.0,377.5,591.87,480.43
2018,6,18,17,30,709.0,67.0,5.1,19.3,327.0,537.17,438.44
2018,6,18,17,45,666.0,62.5,5.0,18.6,277.5,474.52,388.47
2018,6,18,18,0,623.0,58.0,4.9,17.9,228.0,416.34,340.22
2018,6,18,18,15,559.0,51.5,4.7,17.2,181.0,346.16,280.44
2018,6,18,18,30,495.0,45.0,4.5,16.5,134.0,281.2,223.27
2018,6,18,18,45,396.0,37.0,4.35,15.75,94.5,207.3,158.23
2018,6,18,19,0,297.0,29.0,4.2,15.0,55.0,143.69,96.83
2018,6,18,19,15,169.0,17.5,4.05,14.55,30.5,57.71,0.0
2018,6,18,19,30,41.0,6.0,3.9,14.1,6.0,13.16,0.0
2018,6,18,19,45,20.5,3.0,3.8,13.65,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,19,4,45,39.5,6.5,2.9,9.9,8.0,0.0,0.0
2018,6,19,5,0,79.0,13.0,3.0,10.1,16.0,10.23,0.0
2018,6,19,5,15,136.5,27.5,3.0,10.5,41.0,20.74,9.96
2018,6,19,5,30,194.0,42.0,3.0,10.9,66.0,31.43,21.83
2018,6,19,5,45,379.5,45.5,3.0,11.3,118.5,36.81,27.24
2018,6,19,6,0,565.0,49.0,3.0,11.7,171.0,40.63,30.97
2018,6,19,6,15,596.5,56.5,3.0,12.05,215.0,46.4,36.26
2018,6,19,6,30,628.0,64.0,3.0,12.4,259.0,52.01,41.26
2018,6,19,6,45,687.5,65.5,3.0,12.75,314.0,58.04,46.51
2018,6,19,7,0,747.0,67.0,3.0,13.1,369.0,59.93,47.97
2018,6,19,7,15,764.5,73.0,3.0,13.45,417.5,64.43,51.72
2018,6,19,7,30,782.0,79.0,3.0,13.8,466.0,68.74,55.23
2018,6,19,7,45,813.5,79.0,3.0,14.15,518.0,69.1,55.26
2018,6,19,8,0,845.0,79.0,3.0,14.5,570.0,77.84,62.59
2018,6,19,8,15,862.0,80.5,3.0,15.15,617.0,79.52,63.67
2018,6,19,8,30,879.0,82.0,3.0,15.8,664.0,81.09,64.66
2018,6,19,8,45,892.5,83.5,3.0,16.45,707.5,93.5,62.58
2018,6,19,9,0,906.0,85.0,3.0,17.1,751.0,151.92,85.0
2018,6,19,9,15,917.5,85.0,3.0,17.85,790.0,210.08,124.05
2018,6,19,9,30,929.0,85.0,3.0,18.6,829.0,268.74,171.34
2018,6,19,9,45,938.5,85.0,3.0,19.35,863.0,327.09,221.5
2018,6,19,10,0,948.0,85.0,3.0,20.1,897.0,385.22,271.93
2018,6,19,10,15,953.5,85.0,3.05,20.75,923.5,441.29,320.27
2018,6,19,10,30,959.0,85.0,3.1,21.4,950.0,496.21,366.41
2018,6,19,10,45,963.0,86.0,3.15,22.0,971.0,549.72,410.08
2018,6,19,11,0,967.0,87.0,3.2,22.6,992.0,601.5,451.03
2018,6,19,11,15,969.5,87.5,3.3,23.0,1005.5,650.07,488.89
2018,6,19,11,30,972.0,88.0,3.4,23.4,1019.0,696.37,524.07
2018,6,19,11,45,973.5,88.0,3.45,23.85,1025.5,739.15,555.59
2018,6,19,12,0,975.0,88.0,3.5,24.3,1032.0,779.24,584.46
2018,6,19,12,15,971.5,91.0,3.6,24.55,1030.0,815.2,609.52
2018,6,19,12,30,968.0,94.0,3.7,24.8,1028.0,847.92,631.63
2018,6,19,12,45,962.5,96.5,3.75,25.05,1018.5,875.23,649.76
2018,6,19,13,0,957.0,99.0,3.8,25.3,1009.0,898.94,665.48
2018,6,19,13,15,954.5,99.0,3.95,25.35,993.5,919.27,680.05
2018,6,19,13,30,952.0,99.0,4.1,25.4,978.0,935.84,692.21
2018,6,19,13,45,949.0,97.0,4.2,25.45,955.5,946.23,700.09
2018,6,19,14,0,946.0,95.0,4.3,25.5,933.0,952.66,705.46
2018,6,19,14,15,940.0,93.5,4.45,25.3,903.0,952.89,707.77
2018,6,19,14,30,934.0,92.0,4.6,25.1,873.0,949.17,707.78
2018,6,19,14,45,926.5,91.0,4.7,24.9,838.0,940.74,704.55
2018,6,19,15,0,919.0,90.0,4.8,24.7,803.0,928.55,698.84
2018,6,19,15,15,909.0,88.5,4.8,24.7,763.0,909.96,687.54
2018,6,19,15,30,899.0,87.0,4.8,24.7,723.0,887.93,673.91
2018,6,19,15,45,886.0,84.5,4.9,23.85,678.0,858.96,658.3
2018,6,19,16,0,873.0,82.0,5.0,23.0,633.0,827.01,640.3
2018,6,19,16,15,856.0,79.5,5.05,22.3,585.0,789.1,616.97
2018,6,19,16,30,839.0,77.0,5.1,21.6,537.0,748.92,591.55
2018,6,19,16,45,816.5,74.5,5.15,20.9,487.0,709.66,566.26
2018,6,19,17,0,794.0,72.0,5.2,20.2,437.0,661.56,533.63
2018,6,19,17,15,764.5,68.0,5.15,19.25,386.0,606.04,492.93
2018,6,19,17,30,735.0,64.0,5.1,18.3,335.0,550.42,450.68
2018,6,19,17,45,692.5,60.0,5.1,17.35,284.5,487.55,401.0
2018,6,19,18,0,650.0,56.0,5.1,16.4,234.0,426.49,350.72
2018,6,19,18,15,587.0,50.5,4.95,15.6,186.5,358.88,292.69
2018,6,19,18,30,524.0,45.0,4.8,14.8,139.0,294.0,235.16
2018,6,19,18,45,425.0,37.0,4.7,13.95,98.5,218.49,168.18
2018,6,19,19,0,326.0,29.0,4.6,13.1,58.0,153.22,104.65
2018,6,19,19,15,186.5,17.5,4.55,12.7,32.0,75.28,0.0
2018,6,19,19,30,47.0,6.0,4.5,12.3,6.0,14.43,0.0
2018,6,19,19,45,23.5,3.0,4.4,11.85,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,4,45,82.5,7.5,3.55,8.7,10.5,0.0,0.0
2018,6,20,5,0,165.0,15.0,3.7,8.9,21.0,11.8,0.0
2018,6,20,5,15,303.0,24.5,3.8,9.45,54.5,20.29,9.58
2018,6,20,5,30,441.0,34.0,3.9,10.0,88.0,28.37,19.22
2018,6,20,5,45,523.5,40.0,3.95,10.5,132.5,33.46,24.33
2018,6,20,6,0,606.0,46.0,4.0,11.0,177.0,41.94,32.22
2018,6,20,6,15,659.5,51.0,4.05,11.6,227.0,46.52,36.43
2018,6,20,6,30,713.0,56.0,4.1,12.2,277.0,51.15,40.51
2018,6,20,6,45,749.5,59.5,4.15,12.75,328.5,54.39,43.24
2018,6,20,7,0,786.0,63.0,4.2,13.3,380.0,57.64,45.9
2018,6,20,7,15,812.5,65.5,4.2,13.9,431.5,59.97,47.69
2018,6,20,7,30,839.0,68.0,4.2,14.5,483.0,69.42,55.68
2018,6,20,7,45,859.0,70.5,4.15,15.15,533.0,72.19,57.74
2018,6,20,8,0,879.0,73.0,4.1,15.8,583.0,74.83,59.68
2018,6,20,8,15,894.5,75.0,4.1,16.35,631.0,76.93,61.15
2018,6,20,8,30,910.0,77.0,4.1,16.9,679.0,78.9,62.52
2018,6,20,8,45,922.5,78.5,4.05,17.5,723.0,90.87,60.49
2018,6,20,9,0,935.0,80.0,4.0,18.1,767.0,150.91,83.08
2018,6,20,9,15,938.0,84.5,4.0,18.7,804.5,212.24,124.68
2018,6,20,9,30,941.0,89.0,4.0,19.3,842.0,273.17,174.15
2018,6,20,9,45,941.0,94.5,4.0,19.9,874.0,333.28,226.19
2018,6,20,10,0,941.0,100.0,4.0,20.5,906.0,392.19,277.71
2018,6,20,10,15,947.0,101.5,4.1,20.9,934.0,449.33,327.32
2018,6,20,10,30,953.0,103.0,4.2,21.3,962.0,505.43,374.95
2018,6,20,10,45,957.5,103.5,4.3,21.7,983.0,558.78,419.2
2018,6,20,11,0,962.0,104.0,4.4,22.1,1004.0,610.46,461.0
2018,6,20,11,15,966.0,104.0,4.5,22.25,1018.5,659.59,500.27
2018,6,20,11,30,970.0,104.0,4.6,22.4,1033.0,706.6,537.05
2018,6,20,11,45,972.0,103.5,4.75,22.6,1039.5,749.56,570.29
2018,6,20,12,0,974.0,103.0,4.9,22.8,1046.0,789.88,601.05
2018,6,20,12,15,975.5,102.5,5.0,22.8,1045.5,827.03,628.65
2018,6,20,12,30,977.0,102.0,5.1,22.8,1045.0,861.16,653.03
2018,6,20,12,45,976.5,101.0,5.2,22.8,1036.5,890.02,673.75
2018,6,20,13,0,976.0,100.0,5.3,22.8,1028.0,915.34,692.09
2018,6,20,13,15,973.5,99.0,5.4,22.6,1011.5,935.24,707.34
2018,6,20,13,30,971.0,98.0,5.5,22.4,995.0,951.27,720.05
2018,6,20,13,45,967.0,97.0,5.55,22.2,972.0,962.01,728.95
2018,6,20,14,0,963.0,96.0,5.6,22.0,949.0,968.73,735.23
2018,6,20,14,15,957.0,95.5,5.6,21.7,919.5,970.13,737.95
2018,6,20,14,30,951.0,95.0,5.6,21.4,890.0,967.55,738.07
2018,6,20,14,45,943.5,93.0,5.65,21.1,854.0,958.15,733.88
2018,6,20,15,0,936.0,91.0,5.7,20.8,818.0,944.88,727.09
2018,6,20,15,15,926.0,89.0,5.7,20.8,777.0,925.65,715.0
2018,6,20,15,30,916.0,87.0,5.7,20.8,736.0,902.89,700.46
2018,6,20,15,45,903.5,85.0,5.6,20.05,691.0,874.64,683.47
2018,6,20,16,0,891.0,83.0,5.5,19.3,646.0,843.33,664.15
2018,6,20,16,15,875.0,80.5,5.45,18.75,597.5,805.81,639.8
2018,6,20,16,30,859.0,78.0,5.4,18.2,549.0,765.9,613.37
2018,6,20,16,45,837.5,74.5,5.35,17.6,498.0,725.62,586.36
2018,6,20,17,0,816.0,71.0,5.3,17.0,447.0,676.34,551.9
2018,6,20,17,15,786.5,67.5,5.15,16.4,395.0,620.56,509.74
2018,6,20,17,30,757.0,64.0,5.0,15.8,343.0,564.61,465.99
2018,6,20,17,45,715.5,59.5,4.9,15.2,291.5,500.78,414.51
2018,6,20,18,0,674.0,55.0,4.8,14.6,240.0,438.66,362.52
2018,6,20,18,15,611.5,49.5,4.65,13.95,191.5,367.46,301.19
2018,6,20,18,30,549.0,44.0,4.5,13.3,143.0,304.06,244.36
2018,6,20,18,45,449.5,36.5,4.3,12.65,101.5,227.54,175.95
2018,6,20,19,0,350.0,29.0,4.1,12.0,60.0,161.21,111.0
2018,6,20,19,15,201.5,17.5,4.1,11.6,33.0,79.56,0.0
2018,6,20,19,30,53.0,6.0,4.1,11.2,6.0,15.71,0.0
2018,6,20,19,45,26.5,3.0,4.05,10.8,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,6,21,4,45,84.0,7.5,3.0,8.1,10.5,0.0,0.0
2018,6,21,5,0,168.0,15.0,3.2,8.4,21.0,11.8,0.0
2018,6,21,5,15,310.0,24.5,3.25,8.95,55.0,20.32,9.53
2018,6,21,5,30,452.0,34.0,3.3,9.5,89.0,28.43,19.31
2018,6,21,5,45,535.5,40.5,3.35,10.05,134.5,33.95,24.81
2018,6,21,6,0,619.0,47.0,3.4,10.6,180.0,42.9,33.15
2018,6,21,6,15,671.5,51.5,3.4,11.2,230.0,47.06,36.98
2018,6,21,6,30,724.0,56.0,3.4,11.8,280.0,51.29,40.71
2018,6,21,6,45,760.0,59.5,3.35,12.4,332.0,54.54,43.45
2018,6,21,7,0,796.0,63.0,3.3,13.0,384.0,57.81,46.11
2018,6,21,7,15,822.5,66.0,3.25,13.65,436.0,60.52,48.22
2018,6,21,7,30,849.0,69.0,3.2,14.3,488.0,70.29,56.49
2018,6,21,7,45,869.0,71.5,3.2,15.0,539.0,73.07,58.54
2018,6,21,8,0,889.0,74.0,3.2,15.7,590.0,75.72,60.47
2018,6,21,8,15,904.0,76.0,3.15,16.35,637.5,77.81,61.9
2018,6,21,8,30,919.0,78.0,3.1,17.0,685.0,79.77,63.23
2018,6,21,8,45,930.5,79.5,3.1,17.7,729.0,90.94,61.0
2018,6,21,9,0,942.0,81.0,3.1,18.4,773.0,151.39,83.25
2018,6,21,9,15,951.5,82.0,3.05,19.05,812.5,211.97,123.55
2018,6,21,9,30,961.0,83.0,3.0,19.7,852.0,272.82,172.35
2018,6,21,9,45,968.5,84.0,2.95,20.35,886.0,333.14,223.99
2018,6,21,10,0,976.0,85.0,2.9,21.0,920.0,393.0,275.74
2018,6,21,10,15,981.0,86.0,2.9,21.6,947.5,451.18,325.53
2018,6,21,10,30,986.0,87.0,2.9,22.2,975.0,508.13,372.96
2018,6,21,10,45,990.0,86.5,2.9,22.8,995.5,562.02,416.6
2018,6,21,11,0,994.0,86.0,2.9,23.4,1016.0,614.08,457.37
2018,6,21,11,15,996.0,86.5,3.0,23.8,1029.5,663.67,495.71
2018,6,21,11,30,998.0,87.0,3.1,24.2,1043.0,710.88,531.28
2018,6,21,11,45,999.5,87.0,3.15,24.65,1049.5,754.8,563.31
2018,6,21,12,0,1001.0,87.0,3.2,25.1,1056.0,795.95,592.63
2018,6,21,12,15,996.5,90.0,3.35,25.35,1053.5,832.14,617.82
2018,6,21,12,30,992.0,93.0,3.5,25.6,1051.0,864.96,640.04
2018,6,21,12,45,985.5,96.5,3.65,25.85,1041.0,893.08,659.09
2018,6,21,13,0,979.0,100.0,3.8,26.1,1031.0,917.49,675.69
2018,6,21,13,15,976.0,99.5,3.9,26.1,1014.5,937.54,689.85
2018,6,21,13,30,973.0,99.0,4.0,26.1,998.0,953.7,701.54
2018,6,21,13,45,969.0,98.0,4.15,26.15,975.0,964.55,709.97
2018,6,21,14,0,965.0,97.0,4.3,26.2,952.0,971.37,715.87
2018,6,21,14,15,959.5,95.5,4.4,26.0,922.0,972.31,718.44
2018,6,21,14,30,954.0,94.0,4.5,25.8,892.0,969.23,718.48
2018,6,21,14,45,946.5,92.5,4.55,25.6,856.5,960.38,714.52
2018,6,21,15,0,939.0,91.0,4.6,25.4,821.0,947.67,708.25
2018,6,21,15,15,929.0,89.0,4.6,25.4,780.0,928.46,696.68
2018,6,21,15,30,919.0,87.0,4.6,25.4,739.0,905.71,682.76
2018,6,21,15,45,905.5,85.5,4.65,24.8,693.5,877.14,666.78
2018,6,21,16,0,892.0,84.0,4.7,24.2,648.0,845.57,648.5
2018,6,21,16,15,875.0,81.5,4.65,23.65,599.0,807.27,624.44
2018,6,21,16,30,858.0,79.0,4.6,23.1,550.0,766.64,598.38
2018,6,21,16,45,835.5,76.0,4.6,22.6,499.0,726.31,572.26
2018,6,21,17,0,813.0,73.0,4.6,22.1,448.0,677.0,538.87
2018,6,21,17,15,782.5,69.5,4.6,21.3,396.0,620.66,498.37
2018,6,21,17,30,752.0,66.0,4.6,20.5,344.0,564.23,456.19
2018,6,21,17,45,709.0,61.5,4.55,19.7,292.5,499.7,405.79
2018,6,21,18,0,666.0,57.0,4.5,18.9,241.0,437.0,354.83
2018,6,21,18,15,601.5,51.5,4.3,17.95,192.0,367.89,296.61
2018,6,21,18,30,537.0,46.0,4.1,17.0,143.0,301.5,238.74
2018,6,21,18,45,433.5,38.5,3.9,16.1,101.5,223.89,170.93
2018,6,21,19,0,330.0,31.0,3.7,15.2,60.0,156.65,106.95
2018,6,21,19,15,188.5,18.5,3.65,14.65,33.0,77.17,0.0
2018,6,21,19,30,47.0,6.0,3.6,14.1,6.0,14.5,0.0
2018,6,21,19,45,23.5,3.0,3.6,13.55,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,22,4,45,38.0,6.0,1.95,9.05,7.0,0.0,0.0
2018,6,22,5,0,76.0,12.0,2.1,9.5,14.0,9.44,0.0
2018,6,22,5,15,223.0,24.5,2.2,10.15,48.0,20.04,9.15
2018,6,22,5,30,370.0,37.0,2.3,10.8,82.0,30.5,21.0
2018,6,22,5,45,478.5,43.5,2.4,11.4,129.0,35.94,26.44
2018,6,22,6,0,587.0,50.0,2.5,12.0,176.0,41.61,31.81
2018,6,22,6,15,642.5,54.5,2.4,12.85,225.5,49.2,38.65
2018,6,22,6,30,698.0,59.0,2.3,13.7,275.0,53.32,42.22
2018,6,22,6,45,736.5,63.5,2.25,14.5,327.5,57.25,45.49
2018,6,22,7,0,775.0,68.0,2.2,15.3,380.0,61.16,48.64
2018,6,22,7,15,802.5,71.5,2.05,16.5,432.0,64.09,50.79
2018,6,22,7,30,830.0,75.0,1.9,17.7,484.0,66.97,52.84
2018,6,22,7,45,850.5,77.5,1.8,18.85,534.5,76.54,60.61
2018,6,22,8,0,871.0,80.0,1.7,20.0,585.0,79.1,62.27
2018,6,22,8,15,887.0,82.0,1.7,21.05,632.5,81.1,63.48
2018,6,22,8,30,903.0,84.0,1.7,22.1,680.0,82.97,64.58
2018,6,22,8,45,915.0,86.5,1.7,23.15,724.5,93.7,62.48
2018,6,22,9,0,927.0,89.0,1.7,24.2,769.0,154.0,83.92
2018,6,22,9,15,935.5,90.5,1.75,25.25,808.0,213.97,122.36
2018,6,22,9,30,944.0,92.0,1.8,26.3,847.0,274.13,168.76
2018,6,22,9,45,949.5,94.5,1.8,27.3,880.5,334.04,217.94
2018,6,22,10,0,955.0,97.0,1.8,28.3,914.0,393.32,266.86
2018,6,22,10,15,961.0,97.5,1.85,29.15,941.5,450.57,313.59
2018,6,22,10,30,967.0,98.0,1.9,30.0,969.0,506.71,358.1
2018,6,22,10,45,971.5,98.0,1.95,30.85,990.0,560.42,399.33
2018,6,22,11,0,976.0,98.0,2.0,31.7,1011.0,612.41,437.84
2018,6,22,11,15,978.5,99.0,2.1,32.05,1025.0,662.03,474.54
2018,6,22,11,30,981.0,100.0,2.2,32.4,1039.0,709.39,508.68
2018,6,22,11,45,982.0,100.0,2.25,32.8,1045.0,752.52,538.76
2018,6,22,12,0,983.0,100.0,2.3,33.2,1051.0,792.93,566.3
2018,6,22,12,15,981.5,100.5,2.45,33.3,1049.0,828.97,591.15
2018,6,22,12,30,980.0,101.0,2.6,33.4,1047.0,861.82,612.94
2018,6,22,12,45,976.0,102.0,2.75,33.55,1037.0,889.7,631.42
2018,6,22,13,0,972.0,103.0,2.9,33.7,1027.0,913.95,647.64
2018,6,22,13,15,968.0,102.5,3.1,33.65,1010.0,933.11,661.57
2018,6,22,13,30,964.0,102.0,3.3,33.6,993.0,948.38,673.14
2018,6,22,13,45,959.5,101.0,3.45,33.55,969.5,958.79,681.39
2018,6,22,14,0,955.0,100.0,3.6,33.5,946.0,965.2,687.23
2018,6,22,14,15,948.0,99.0,3.75,33.25,916.0,965.35,689.76
2018,6,22,14,30,941.0,98.0,3.9,33.0,886.0,961.52,689.85
2018,6,22,14,45,931.5,96.5,4.0,32.75,849.0,951.03,685.43
2018,6,22,15,0,922.0,95.0,4.1,32.5,812.0,936.75,678.62
2018,6,22,15,15,911.5,93.5,4.1,32.5,771.5,917.93,667.68
2018,6,22,15,30,901.0,92.0,4.1,32.5,731.0,895.65,654.51
2018,6,22,15,45,887.0,89.5,4.25,31.65,685.5,866.02,639.3
2018,6,22,16,0,873.0,87.0,4.4,30.8,640.0,833.43,621.78
2018,6,22,16,15,855.0,85.0,4.45,30.15,591.5,795.45,599.29
2018,6,22,16,30,837.0,83.0,4.5,29.5,543.0,762.98,580.29
2018,6,22,16,45,813.5,79.5,4.5,28.85,492.0,714.47,549.24
2018,6,22,17,0,790.0,76.0,4.5,28.2,441.0,664.66,516.46
2018,6,22,17,15,758.0,72.0,4.45,27.25,389.0,607.63,476.5
2018,6,22,17,30,726.0,68.0,4.4,26.3,337.0,550.7,435.08
2018,6,22,17,45,681.5,63.5,4.35,25.3,286.0,486.41,386.38
2018,6,22,18,0,637.0,59.0,4.3,24.3,235.0,426.73,339.18
2018,6,22,18,15,571.5,53.5,4.2,23.15,187.5,356.13,281.57
2018,6,22,18,30,506.0,48.0,4.1,22.0,140.0,290.68,226.05
2018,6,22,18,45,403.0,39.5,3.95,20.9,99.0,213.73,160.39
2018,6,22,19,0,300.0,31.0,3.8,19.8,58.0,147.34,99.08
2018,6,22,19,15,171.0,18.5,3.75,19.15,32.0,72.82,0.0
2018,6,22,19,30,42.0,6.0,3.7,18.5,6.0,13.49,0.0
2018,6,22,19,45,21.0,3.0,3.7,17.9,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
