Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,23,4,45,77.0,7.5,1.3,14.2,10.0,0.0,0.0
2018,6,23,5,0,154.0,15.0,1.3,14.7,20.0,11.8,0.0
2018,6,23,5,15,293.0,24.5,1.5,15.7,53.0,20.28,8.88
2018,6,23,5,30,432.0,34.0,1.7,16.7,86.0,28.34,18.59
2018,6,23,5,45,517.0,40.0,1.9,17.75,130.5,33.42,23.52
2018,6,23,6,0,602.0,46.0,2.1,18.8,175.0,41.91,31.15
2018,6,23,6,15,656.0,50.0,2.2,19.55,224.0,45.67,34.5
2018,6,23,6,30,710.0,54.0,2.3,20.3,273.0,49.53,37.77
2018,6,23,6,45,747.0,57.5,2.45,21.1,324.5,52.82,40.42
2018,6,23,7,0,784.0,61.0,2.6,21.9,376.0,56.12,43.0
2018,6,23,7,15,810.5,64.0,2.7,22.7,427.5,65.3,50.54
2018,6,23,7,30,837.0,67.0,2.8,23.5,479.0,68.67,53.03
2018,6,23,7,45,856.5,69.0,2.85,24.3,528.5,71.11,54.71
2018,6,23,8,0,876.0,71.0,2.9,25.1,578.0,73.44,56.28
2018,6,23,8,15,891.0,73.0,3.0,25.8,625.5,75.55,57.68
2018,6,23,8,30,906.0,75.0,3.1,26.5,673.0,77.54,58.98
2018,6,23,8,45,918.0,76.5,3.2,27.25,716.5,86.98,66.38
2018,6,23,9,0,930.0,78.0,3.3,28.0,760.0,146.66,77.25
2018,6,23,9,15,938.0,80.0,3.35,28.7,799.0,206.88,115.69
2018,6,23,9,30,946.0,82.0,3.4,29.4,838.0,267.26,162.34
2018,6,23,9,45,952.0,83.5,3.45,30.1,871.0,326.64,211.47
2018,6,23,10,0,958.0,85.0,3.5,30.8,904.0,385.43,260.71
2018,6,23,10,15,964.0,86.0,3.55,31.4,932.0,443.05,308.46
2018,6,23,10,30,970.0,87.0,3.6,32.0,960.0,499.58,354.15
2018,6,23,10,45,974.0,87.5,3.6,32.6,981.0,553.44,396.41
2018,6,23,11,0,978.0,88.0,3.6,33.2,1002.0,605.53,435.97
2018,6,23,11,15,981.0,88.5,3.65,33.55,1016.5,655.07,473.03
2018,6,23,11,30,984.0,89.0,3.7,33.9,1031.0,702.36,507.48
2018,6,23,11,45,986.0,89.0,3.75,34.25,1038.0,746.16,538.67
2018,6,23,12,0,988.0,89.0,3.8,34.6,1045.0,787.28,567.31
2018,6,23,12,15,988.0,89.5,3.85,34.75,1044.5,824.47,592.28
2018,6,23,12,30,988.0,90.0,3.9,34.9,1044.0,858.52,614.35
2018,6,23,12,45,986.5,90.5,3.95,35.1,1036.0,888.05,633.28
2018,6,23,13,0,985.0,91.0,4.0,35.3,1028.0,914.01,649.9
2018,6,23,13,15,983.5,90.5,4.0,35.35,1013.0,935.37,663.74
2018,6,23,13,30,982.0,90.0,4.0,35.4,998.0,952.88,675.18
2018,6,23,13,45,978.5,89.0,4.0,35.45,975.0,964.2,682.77
2018,6,23,14,0,975.0,88.0,4.0,35.5,952.0,971.47,687.92
2018,6,23,14,15,969.5,87.5,3.95,35.45,923.0,973.4,689.8
2018,6,23,14,30,964.0,87.0,3.9,35.4,894.0,971.31,689.28
2018,6,23,14,45,958.0,85.0,3.9,35.35,859.0,963.23,685.37
2018,6,23,15,0,952.0,83.0,3.9,35.3,824.0,951.22,679.07
2018,6,23,15,15,942.5,82.0,3.9,35.3,783.5,933.37,668.97
2018,6,23,15,30,933.0,81.0,3.9,35.3,743.0,911.94,656.62
2018,6,23,15,45,921.0,78.5,3.8,34.9,697.5,883.29,640.1
2018,6,23,16,0,909.0,76.0,3.7,34.5,652.0,851.48,621.44
2018,6,23,16,15,892.0,74.0,3.55,34.1,603.0,813.29,598.1
2018,6,23,16,30,875.0,72.0,3.4,33.7,554.0,772.72,572.91
2018,6,23,16,45,852.5,69.5,3.25,33.25,502.5,725.38,542.8
2018,6,23,17,0,830.0,67.0,3.1,32.8,451.0,676.64,511.19
2018,6,23,17,15,798.0,64.0,2.9,31.6,398.0,625.66,477.37
2018,6,23,17,30,766.0,61.0,2.7,30.4,345.0,568.36,437.19
2018,6,23,17,45,722.0,57.5,2.5,29.25,293.5,503.89,389.93
2018,6,23,18,0,678.0,54.0,2.3,28.1,242.0,441.29,342.07
2018,6,23,18,15,610.0,49.0,2.5,26.8,192.5,367.74,284.67
2018,6,23,18,30,542.0,44.0,2.7,25.5,143.0,302.42,230.95
2018,6,23,18,45,436.0,36.5,2.9,24.25,101.0,223.63,165.27
2018,6,23,19,0,330.0,29.0,3.1,23.0,59.0,155.78,103.58
2018,6,23,19,15,194.5,18.0,3.45,22.1,33.0,78.97,0.0
2018,6,23,19,30,59.0,7.0,3.8,21.2,7.0,17.87,0.0
2018,6,23,19,45,29.5,3.5,4.1,20.35,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,18.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,24,4,45,35.5,6.0,3.85,12.15,7.0,0.0,0.0
2018,6,24,5,0,71.0,12.0,3.9,12.3,14.0,9.44,0.0
2018,6,24,5,15,164.0,26.5,4.0,12.8,43.0,20.09,8.7
2018,6,24,5,30,257.0,41.0,4.1,13.3,72.0,31.04,21.16
2018,6,24,5,45,330.0,54.0,4.15,13.85,112.5,40.79,30.39
2018,6,24,6,0,403.0,67.0,4.2,14.4,153.0,50.48,39.32
2018,6,24,6,15,461.0,77.0,4.3,15.1,199.5,57.92,46.01
2018,6,24,6,30,519.0,87.0,4.4,15.8,246.0,67.76,54.61
2018,6,24,6,45,564.5,94.5,4.45,16.45,296.0,72.69,58.7
2018,6,24,7,0,610.0,102.0,4.5,17.1,346.0,77.52,62.6
2018,6,24,7,15,645.0,107.0,4.55,17.8,396.0,80.33,64.64
2018,6,24,7,30,680.0,112.0,4.6,18.5,446.0,83.09,66.6
2018,6,24,7,45,708.0,115.5,4.65,19.2,495.5,84.66,67.52
2018,6,24,8,0,736.0,119.0,4.7,19.9,545.0,86.2,68.41
2018,6,24,8,15,757.0,123.0,4.8,20.4,592.5,87.8,69.4
2018,6,24,8,30,778.0,127.0,4.9,20.9,640.0,96.89,76.72
2018,6,24,8,45,794.5,130.0,5.0,21.45,683.5,104.29,82.53
2018,6,24,9,0,811.0,133.0,5.1,22.0,727.0,159.52,93.83
2018,6,24,9,15,831.0,132.0,5.2,22.4,768.5,214.39,129.42
2018,6,24,9,30,851.0,131.0,5.3,22.8,810.0,270.98,173.94
2018,6,24,9,45,870.0,127.0,5.4,23.2,846.5,330.99,224.44
2018,6,24,10,0,889.0,123.0,5.5,23.6,883.0,386.66,272.58
2018,6,24,10,15,896.5,124.0,5.6,23.85,911.0,441.57,320.31
2018,6,24,10,30,904.0,125.0,5.7,24.1,939.0,495.68,366.5
2018,6,24,10,45,910.5,125.5,5.75,24.35,961.0,547.91,410.09
2018,6,24,11,0,917.0,126.0,5.8,24.6,983.0,598.79,451.51
2018,6,24,11,15,921.5,126.0,5.85,24.75,997.5,646.57,489.79
2018,6,24,11,30,926.0,126.0,5.9,24.9,1012.0,692.41,525.73
2018,6,24,11,45,929.5,125.0,5.95,25.0,1019.5,734.75,558.5
2018,6,24,12,0,933.0,124.0,6.0,25.1,1027.0,774.71,588.94
2018,6,24,12,15,934.5,123.5,6.0,25.15,1027.0,811.03,616.17
2018,6,24,12,30,936.0,123.0,6.0,25.2,1027.0,844.5,639.72
2018,6,24,12,45,936.0,122.0,6.0,25.2,1019.0,873.31,659.98
2018,6,24,13,0,936.0,121.0,6.0,25.2,1011.0,898.76,677.92
2018,6,24,13,15,932.0,120.5,6.0,25.15,994.5,917.69,691.51
2018,6,24,13,30,928.0,120.0,6.0,25.1,978.0,932.86,702.59
2018,6,24,13,45,922.5,119.5,6.0,25.0,955.0,942.86,710.36
2018,6,24,14,0,917.0,119.0,6.0,24.9,932.0,948.99,715.6
2018,6,24,14,15,910.0,118.0,6.0,24.65,902.5,949.43,717.47
2018,6,24,14,30,903.0,117.0,6.0,24.4,873.0,946.01,716.82
2018,6,24,14,45,893.0,116.0,6.0,24.15,837.5,936.11,711.78
2018,6,24,15,0,883.0,115.0,6.0,23.9,802.0,922.56,704.3
2018,6,24,15,15,871.5,112.0,6.0,23.9,761.0,902.15,691.36
2018,6,24,15,30,860.0,109.0,6.0,23.9,720.0,878.37,676.1
2018,6,24,15,45,842.0,108.0,6.0,23.0,674.5,858.1,665.74
2018,6,24,16,0,824.0,107.0,6.0,22.1,629.0,824.52,645.58
2018,6,24,16,15,800.0,104.5,5.95,21.5,579.5,781.98,617.61
2018,6,24,16,30,776.0,102.0,5.9,20.9,530.0,737.57,587.85
2018,6,24,16,45,747.0,99.0,5.9,20.3,479.0,690.81,555.93
2018,6,24,17,0,718.0,96.0,5.9,19.7,428.0,639.98,518.99
2018,6,24,17,15,680.0,91.0,5.75,19.05,376.0,580.47,473.88
2018,6,24,17,30,642.0,86.0,5.6,18.4,324.0,521.73,428.1
2018,6,24,17,45,592.0,79.5,5.5,17.75,273.5,455.58,374.99
2018,6,24,18,0,542.0,73.0,5.4,17.1,223.0,392.18,322.42
2018,6,24,18,15,477.0,64.5,5.15,16.45,177.0,322.73,263.13
2018,6,24,18,30,412.0,56.0,4.9,15.8,131.0,258.55,206.78
2018,6,24,18,45,322.0,44.0,4.65,15.2,92.0,185.81,142.94
2018,6,24,19,0,232.0,32.0,4.4,14.6,53.0,126.25,87.03
2018,6,24,19,15,135.5,19.0,4.25,14.25,29.5,63.75,0.0
2018,6,24,19,30,39.0,6.0,4.1,13.9,6.0,12.93,0.0
2018,6,24,19,45,19.5,3.0,4.0,13.5,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,25,4,45,23.5,4.5,3.7,10.1,5.0,0.0,0.0
2018,6,25,5,0,47.0,9.0,3.8,10.3,10.0,7.08,0.0
2018,6,25,5,15,146.5,22.0,3.95,10.8,37.0,16.77,6.26
2018,6,25,5,30,246.0,35.0,4.1,11.3,64.0,26.71,17.58
2018,6,25,5,45,294.5,43.5,4.25,11.8,94.5,33.19,23.91
2018,6,25,6,0,343.0,52.0,4.4,12.3,125.0,40.98,31.16
2018,6,25,6,15,171.5,63.0,4.35,12.8,99.5,46.8,36.49
2018,6,25,6,30,0.0,74.0,4.3,13.3,74.0,55.9,44.58
2018,6,25,6,45,13.5,106.0,4.25,13.8,111.5,78.28,64.29
2018,6,25,7,0,27.0,138.0,4.2,14.3,149.0,97.21,80.63
2018,6,25,7,15,140.0,162.0,4.2,14.8,229.5,111.1,92.31
2018,6,25,7,30,253.0,186.0,4.2,15.3,310.0,122.47,101.63
2018,6,25,7,45,390.0,179.5,4.15,15.75,393.5,116.17,95.65
2018,6,25,8,0,527.0,173.0,4.1,16.2,477.0,114.15,93.43
2018,6,25,8,15,629.5,155.5,4.1,16.75,548.5,104.18,84.41
2018,6,25,8,30,732.0,138.0,4.1,17.3,620.0,94.37,75.64
2018,6,25,8,45,801.0,121.0,4.05,17.85,680.5,98.31,78.61
2018,6,25,9,0,870.0,104.0,4.0,18.4,741.0,155.06,89.62
2018,6,25,9,15,885.5,103.0,4.05,18.95,781.0,211.5,126.34
2018,6,25,9,30,901.0,102.0,4.1,19.5,821.0,268.88,172.01
2018,6,25,9,45,915.5,100.0,4.15,20.0,856.5,326.06,221.03
2018,6,25,10,0,930.0,98.0,4.2,20.5,892.0,383.55,271.16
2018,6,25,10,15,936.5,99.0,4.3,20.85,920.0,440.04,320.45
2018,6,25,10,30,943.0,100.0,4.4,21.2,948.0,495.55,367.94
2018,6,25,10,45,947.5,100.0,4.45,21.6,968.5,548.15,411.8
2018,6,25,11,0,952.0,100.0,4.5,22.0,989.0,599.09,453.12
2018,6,25,11,15,955.0,100.0,4.6,22.25,1003.0,647.29,491.69
2018,6,25,11,30,958.0,100.0,4.7,22.5,1017.0,693.3,527.71
2018,6,25,11,45,959.5,100.5,4.75,22.7,1024.0,736.34,560.64
2018,6,25,12,0,961.0,101.0,4.8,22.9,1031.0,776.78,591.02
2018,6,25,12,15,962.0,100.0,4.85,22.95,1030.0,812.88,617.59
2018,6,25,12,30,963.0,99.0,4.9,23.0,1029.0,845.96,640.82
2018,6,25,12,45,963.0,98.0,5.0,23.05,1021.0,875.01,661.52
2018,6,25,13,0,963.0,97.0,5.1,23.1,1013.0,900.6,679.89
2018,6,25,13,15,960.0,96.5,5.15,23.0,997.0,920.46,694.47
2018,6,25,13,30,957.0,96.0,5.2,22.9,981.0,936.5,706.54
2018,6,25,13,45,953.0,94.5,5.25,22.8,958.0,946.82,714.81
2018,6,25,14,0,949.0,93.0,5.3,22.7,935.0,953.15,720.49
2018,6,25,14,15,943.0,92.5,5.35,22.45,906.0,954.69,723.46
2018,6,25,14,30,937.0,92.0,5.4,22.2,877.0,952.31,723.86
2018,6,25,14,45,929.5,90.5,5.4,21.95,842.0,943.68,719.73
2018,6,25,15,0,922.0,89.0,5.4,21.7,807.0,931.25,713.07
2018,6,25,15,15,912.0,87.0,5.4,21.7,766.5,912.39,701.28
2018,6,25,15,30,902.0,85.0,5.4,21.7,726.0,890.03,687.1
2018,6,25,15,45,890.5,82.5,5.4,20.85,682.0,862.53,671.49
2018,6,25,16,0,879.0,80.0,5.4,20.0,638.0,831.96,653.49
2018,6,25,16,15,863.5,77.5,5.4,19.35,590.5,795.31,630.26
2018,6,25,16,30,848.0,75.0,5.4,18.7,543.0,756.26,604.91
2018,6,25,16,45,827.0,73.0,5.4,18.05,493.5,711.58,574.82
2018,6,25,17,0,806.0,71.0,5.4,17.4,444.0,671.9,547.94
2018,6,25,17,15,776.5,67.0,5.35,16.7,392.5,616.01,506.28
2018,6,25,17,30,747.0,63.0,5.3,16.0,341.0,559.99,462.9
2018,6,25,17,45,705.5,59.5,5.25,15.25,290.5,497.75,412.92
2018,6,25,18,0,664.0,56.0,5.2,14.5,240.0,437.15,362.35
2018,6,25,18,15,603.0,50.5,5.1,13.95,192.0,369.59,303.8
2018,6,25,18,30,542.0,45.0,5.0,13.4,144.0,304.57,245.59
2018,6,25,18,45,445.0,37.5,4.85,12.8,103.0,228.97,177.86
2018,6,25,19,0,348.0,30.0,4.7,12.2,62.0,163.18,114.05
2018,6,25,19,15,208.0,19.5,4.65,11.9,35.5,84.29,0.0
2018,6,25,19,30,68.0,9.0,4.6,11.6,9.0,21.46,0.0
2018,6,25,19,45,34.0,4.5,4.5,11.25,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,26,4,45,56.5,7.0,3.1,8.75,8.5,0.0,0.0
2018,6,26,5,0,113.0,14.0,3.2,9.0,17.0,11.02,0.0
2018,6,26,5,15,248.0,25.5,3.25,9.5,49.5,21.04,9.13
2018,6,26,5,30,383.0,37.0,3.3,10.0,82.0,30.62,21.08
2018,6,26,5,45,469.0,45.0,3.35,10.55,126.0,37.12,27.54
2018,6,26,6,0,555.0,53.0,3.4,11.1,170.0,43.69,33.76
2018,6,26,6,15,612.5,59.0,3.35,11.7,220.0,48.49,38.18
2018,6,26,6,30,670.0,65.0,3.3,12.3,270.0,53.33,42.46
2018,6,26,6,45,709.5,69.5,3.3,12.9,321.5,61.51,49.59
2018,6,26,7,0,749.0,74.0,3.3,13.5,373.0,65.23,52.62
2018,6,26,7,15,778.5,77.5,3.3,14.15,425.0,68.0,54.73
2018,6,26,7,30,808.0,81.0,3.3,14.8,477.0,70.73,56.78
2018,6,26,7,45,830.5,83.5,3.3,15.45,527.5,72.58,58.03
2018,6,26,8,0,853.0,86.0,3.3,16.1,578.0,74.38,59.23
2018,6,26,8,15,870.0,88.5,3.35,16.8,626.0,84.62,67.66
2018,6,26,8,30,887.0,91.0,3.4,17.5,674.0,86.7,69.04
2018,6,26,8,45,900.5,92.5,3.45,18.15,718.5,93.61,74.53
2018,6,26,9,0,914.0,94.0,3.5,18.8,763.0,152.71,86.2
2018,6,26,9,15,922.0,97.0,3.55,19.4,802.0,212.89,125.59
2018,6,26,9,30,930.0,100.0,3.6,20.0,841.0,273.26,173.67
2018,6,26,9,45,934.5,103.0,3.7,20.65,874.0,332.59,224.48
2018,6,26,10,0,939.0,106.0,3.8,21.3,907.0,391.22,275.41
2018,6,26,10,15,946.5,106.0,3.9,21.75,935.5,448.07,324.52
2018,6,26,10,30,954.0,106.0,4.0,22.2,964.0,504.01,371.81
2018,6,26,10,45,960.0,105.5,4.1,22.6,985.5,557.7,416.2
2018,6,26,11,0,966.0,105.0,4.2,23.0,1007.0,609.85,458.13
2018,6,26,11,15,970.0,104.5,4.3,23.25,1021.5,659.05,497.01
2018,6,26,11,30,974.0,104.0,4.4,23.5,1036.0,706.12,533.32
2018,6,26,11,45,976.5,103.5,4.5,23.75,1043.0,749.85,566.56
2018,6,26,12,0,979.0,103.0,4.6,24.0,1050.0,790.98,597.3
2018,6,26,12,15,981.0,101.5,4.7,24.05,1049.5,828.16,624.66
2018,6,26,12,30,983.0,100.0,4.8,24.1,1049.0,862.31,648.69
2018,6,26,12,45,985.0,97.0,4.9,24.1,1041.0,891.92,669.73
2018,6,26,13,0,987.0,94.0,5.0,24.1,1033.0,918.0,688.42
2018,6,26,13,15,985.5,93.0,5.1,23.95,1017.5,939.19,704.27
2018,6,26,13,30,984.0,92.0,5.2,23.8,1002.0,956.49,717.62
2018,6,26,13,45,981.0,91.0,5.3,23.65,979.5,968.51,727.5
2018,6,26,14,0,978.0,90.0,5.4,23.5,957.0,976.47,734.78
2018,6,26,14,15,973.5,88.0,5.45,23.2,927.5,978.02,737.92
2018,6,26,14,30,969.0,86.0,5.5,22.9,898.0,975.48,738.41
2018,6,26,14,45,962.5,84.0,5.55,22.55,862.5,967.08,735.14
2018,6,26,15,0,956.0,82.0,5.6,22.2,827.0,954.74,729.23
2018,6,26,15,15,946.5,81.0,5.6,22.2,786.5,936.97,718.29
2018,6,26,15,30,937.0,80.0,5.6,22.2,746.0,915.61,704.9
2018,6,26,15,45,926.0,77.0,5.6,21.0,700.5,887.29,689.84
2018,6,26,16,0,915.0,74.0,5.6,19.8,655.0,855.74,672.22
2018,6,26,16,15,900.0,72.0,5.55,19.2,606.5,819.08,648.76
2018,6,26,16,30,885.0,70.0,5.5,18.6,558.0,779.9,623.14
2018,6,26,16,45,865.0,67.0,5.45,18.0,507.0,733.56,591.68
2018,6,26,17,0,845.0,64.0,5.4,17.4,456.0,685.58,558.37
2018,6,26,17,15,817.5,61.0,5.3,16.8,404.0,631.28,518.37
2018,6,26,17,30,790.0,58.0,5.2,16.2,352.0,581.83,479.82
2018,6,26,17,45,750.5,54.0,5.1,15.55,300.0,518.37,428.86
2018,6,26,18,0,711.0,50.0,5.0,14.9,248.0,456.4,377.16
2018,6,26,18,15,651.5,45.5,4.85,14.25,199.0,385.99,316.5
2018,6,26,18,30,592.0,41.0,4.7,13.6,150.0,319.84,257.35
2018,6,26,18,45,496.0,34.5,4.55,13.0,107.0,242.51,187.98
2018,6,26,19,0,400.0,28.0,4.4,12.4,64.0,178.78,124.95
2018,6,26,19,15,245.0,18.0,4.3,12.0,36.5,93.44,0.0
2018,6,26,19,30,90.0,8.0,4.2,11.6,9.0,25.41,0.0
2018,6,26,19,45,45.0,4.0,4.15,11.25,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.0,3.55,9.0,7.5,0.0,0.0
2018,6,27,5,0,96.0,12.0,3.7,9.2,15.0,9.44,0.0
2018,6,27,5,15,220.0,23.5,3.85,9.7,45.0,19.25,7.62
2018,6,27,5,30,344.0,35.0,4.0,10.2,75.0,28.77,19.41
2018,6,27,5,45,469.5,42.0,4.1,10.75,124.5,34.71,25.35
2018,6,27,6,0,595.0,49.0,4.2,11.3,174.0,40.93,31.24
2018,6,27,6,15,651.5,54.0,4.2,11.85,224.0,48.91,38.52
2018,6,27,6,30,708.0,59.0,4.2,12.4,274.0,53.47,42.56
2018,6,27,6,45,747.0,62.0,4.2,12.95,326.0,56.27,44.9
2018,6,27,7,0,786.0,65.0,4.2,13.5,378.0,59.12,47.2
2018,6,27,7,15,813.5,68.5,4.2,14.1,430.5,62.14,49.59
2018,6,27,7,30,841.0,72.0,4.2,14.7,483.0,72.05,57.97
2018,6,27,7,45,862.0,74.0,4.15,15.3,533.5,74.48,59.73
2018,6,27,8,0,883.0,76.0,4.1,15.9,584.0,76.81,61.39
2018,6,27,8,15,898.0,78.0,4.15,16.45,632.0,78.87,62.82
2018,6,27,8,30,913.0,80.0,4.2,17.0,680.0,80.8,64.15
2018,6,27,8,45,925.0,81.5,4.2,17.55,724.0,87.25,69.32
2018,6,27,9,0,937.0,83.0,4.2,18.1,768.0,147.5,81.7
2018,6,27,9,15,940.0,87.5,4.25,18.6,805.5,209.1,122.38
2018,6,27,9,30,943.0,92.0,4.3,19.1,843.0,270.33,171.7
2018,6,27,9,45,942.0,97.5,4.4,19.6,874.5,330.48,223.92
2018,6,27,10,0,941.0,103.0,4.5,20.1,906.0,389.34,275.84
2018,6,27,10,15,947.5,104.0,4.6,20.4,934.0,446.58,326.0
2018,6,27,10,30,954.0,105.0,4.7,20.7,962.0,502.82,374.35
2018,6,27,10,45,958.5,105.5,4.75,21.0,983.5,556.5,419.41
2018,6,27,11,0,963.0,106.0,4.8,21.3,1005.0,608.52,461.92
2018,6,27,11,15,966.0,106.0,4.95,21.35,1019.0,657.42,501.79
2018,6,27,11,30,969.0,106.0,5.1,21.4,1033.0,704.12,539.16
2018,6,27,11,45,970.5,106.0,5.2,21.5,1039.5,747.43,573.02
2018,6,27,12,0,972.0,106.0,5.3,21.6,1046.0,788.1,604.35
2018,6,27,12,15,971.5,106.0,5.4,21.45,1044.5,824.48,632.26
2018,6,27,12,30,971.0,106.0,5.5,21.3,1043.0,857.75,656.68
2018,6,27,12,45,969.0,105.5,5.6,21.15,1034.0,886.1,677.67
2018,6,27,13,0,967.0,105.0,5.7,21.0,1025.0,910.9,696.26
2018,6,27,13,15,964.5,104.5,5.75,20.75,1009.5,931.58,712.05
2018,6,27,13,30,962.0,104.0,5.8,20.5,994.0,948.43,725.31
2018,6,27,13,45,958.0,102.5,5.85,20.25,970.5,959.12,734.39
2018,6,27,14,0,954.0,101.0,5.9,20.0,947.0,965.8,740.82
2018,6,27,14,15,949.0,99.0,5.95,19.65,917.5,967.07,743.91
2018,6,27,14,30,944.0,97.0,6.0,19.3,888.0,964.33,744.32
2018,6,27,14,45,937.5,94.5,6.05,18.95,852.5,955.76,740.73
2018,6,27,15,0,931.0,92.0,6.1,18.6,817.0,943.3,734.48
2018,6,27,15,15,920.5,90.5,6.1,18.6,776.5,924.58,722.54
2018,6,27,15,30,910.0,89.0,6.1,18.6,736.0,902.36,708.14
2018,6,27,15,45,898.0,86.5,6.1,17.65,691.0,874.43,692.15
2018,6,27,16,0,886.0,84.0,6.1,16.7,646.0,843.4,673.68
2018,6,27,16,15,870.5,81.0,6.1,16.15,598.0,806.12,649.24
2018,6,27,16,30,855.0,78.0,6.1,15.6,550.0,766.4,622.62
2018,6,27,16,45,833.0,74.5,6.05,15.05,498.5,726.12,594.96
2018,6,27,17,0,811.0,71.0,6.0,14.5,447.0,676.8,559.71
2018,6,27,17,15,780.5,67.5,5.95,13.95,395.0,620.63,516.94
2018,6,27,17,30,750.0,64.0,5.9,13.4,343.0,564.37,472.4
2018,6,27,17,45,708.0,60.0,5.8,12.9,292.0,501.09,420.38
2018,6,27,18,0,666.0,56.0,5.7,12.4,241.0,439.51,367.97
2018,6,27,18,15,601.5,50.5,5.55,11.9,192.5,370.06,307.13
2018,6,27,18,30,537.0,45.0,5.4,11.4,144.0,303.52,247.03
2018,6,27,18,45,435.0,38.0,5.25,10.95,102.5,226.61,177.62
2018,6,27,19,0,333.0,31.0,5.1,10.5,61.0,159.86,112.88
2018,6,27,19,15,198.0,20.0,4.95,10.3,35.0,82.48,0.0
2018,6,27,19,30,63.0,9.0,4.8,10.1,9.0,20.52,0.0
2018,6,27,19,45,31.5,4.5,4.7,9.9,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,28,4,45,39.0,6.5,3.5,9.35,7.5,0.0,0.0
2018,6,28,5,0,78.0,13.0,3.6,9.6,15.0,10.23,0.0
2018,6,28,5,15,202.5,25.5,3.6,10.15,45.5,19.47,7.46
2018,6,28,5,30,327.0,38.0,3.6,10.7,76.0,31.23,21.47
2018,6,28,5,45,420.5,46.5,3.65,11.25,119.0,38.03,28.23
2018,6,28,6,0,514.0,55.0,3.7,11.8,162.0,44.92,34.74
2018,6,28,6,15,574.5,60.0,3.65,12.4,210.0,48.85,38.39
2018,6,28,6,30,635.0,65.0,3.6,13.0,258.0,52.89,41.95
2018,6,28,6,45,677.0,70.0,3.5,13.55,309.0,56.73,45.21
2018,6,28,7,0,719.0,75.0,3.4,14.1,360.0,65.49,52.74
2018,6,28,7,15,749.5,78.5,3.4,14.65,411.5,68.2,54.81
2018,6,28,7,30,780.0,82.0,3.4,15.2,463.0,70.87,56.82
2018,6,28,7,45,804.0,84.5,3.35,15.75,513.0,72.68,58.05
2018,6,28,8,0,828.0,87.0,3.3,16.3,563.0,74.44,59.24
2018,6,28,8,15,845.5,89.5,3.3,16.85,610.5,84.57,67.62
2018,6,28,8,30,863.0,92.0,3.3,17.4,658.0,86.62,69.0
2018,6,28,8,45,877.0,94.0,3.3,17.95,702.0,92.28,73.47
2018,6,28,9,0,891.0,96.0,3.3,18.5,746.0,150.36,85.57
2018,6,28,9,15,901.5,97.0,3.35,19.0,785.0,208.39,123.13
2018,6,28,9,30,912.0,98.0,3.4,19.5,824.0,266.86,169.61
2018,6,28,9,45,920.0,99.0,3.4,20.05,857.5,324.85,219.26
2018,6,28,10,0,928.0,100.0,3.4,20.6,891.0,382.51,269.4
2018,6,28,10,15,933.0,101.5,3.5,21.0,918.0,438.78,318.22
2018,6,28,10,30,938.0,103.0,3.6,21.4,945.0,493.93,365.06
2018,6,28,10,45,942.0,103.0,3.7,21.8,965.5,546.19,408.45
2018,6,28,11,0,946.0,103.0,3.8,22.2,986.0,596.77,449.3
2018,6,28,11,15,948.5,103.0,3.9,22.5,999.0,644.58,487.12
2018,6,28,11,30,951.0,103.0,4.0,22.8,1012.0,690.18,522.34
2018,6,28,11,45,952.0,103.5,4.1,23.05,1018.5,732.79,554.67
2018,6,28,12,0,953.0,104.0,4.2,23.3,1025.0,772.78,584.45
2018,6,28,12,15,955.0,101.5,4.3,23.45,1024.0,808.36,610.4
2018,6,28,12,30,957.0,99.0,4.4,23.6,1023.0,840.94,632.93
2018,6,28,12,45,958.5,97.0,4.5,23.75,1015.5,870.34,653.31
2018,6,28,13,0,960.0,95.0,4.6,23.9,1008.0,896.34,671.54
2018,6,28,13,15,957.0,95.0,4.65,23.85,992.5,916.7,686.17
2018,6,28,13,30,954.0,95.0,4.7,23.8,977.0,933.29,698.36
2018,6,28,13,45,949.0,94.5,4.8,23.75,954.0,943.77,706.89
2018,6,28,14,0,944.0,94.0,4.9,23.7,931.0,950.31,712.91
2018,6,28,14,15,938.0,93.0,5.0,23.45,902.0,951.5,715.99
2018,6,28,14,30,932.0,92.0,5.1,23.2,873.0,948.77,716.53
2018,6,28,14,45,924.5,90.5,5.15,22.9,838.5,940.3,713.02
2018,6,28,15,0,917.0,89.0,5.2,22.6,804.0,928.04,707.01
2018,6,28,15,15,906.5,87.5,5.2,22.6,763.5,909.46,695.48
2018,6,28,15,30,896.0,86.0,5.2,22.6,723.0,887.42,681.61
2018,6,28,15,45,883.0,84.0,5.35,21.6,679.0,859.43,666.99
2018,6,28,16,0,870.0,82.0,5.5,20.6,635.0,828.45,649.89
2018,6,28,16,15,853.0,80.0,5.55,19.95,587.5,791.49,626.65
2018,6,28,16,30,836.0,78.0,5.6,19.3,540.0,752.25,601.32
2018,6,28,16,45,813.0,75.0,5.6,18.6,489.5,712.47,575.0
2018,6,28,17,0,790.0,72.0,5.6,17.9,439.0,663.74,541.22
2018,6,28,17,15,760.0,68.5,5.6,17.1,388.0,608.72,500.5
2018,6,28,17,30,730.0,65.0,5.6,16.3,337.0,553.61,458.04
2018,6,28,17,45,686.5,61.0,5.6,15.55,286.5,490.3,407.2
2018,6,28,18,0,643.0,57.0,5.6,14.8,236.0,431.18,357.81
2018,6,28,18,15,579.5,51.5,5.5,14.15,188.5,361.1,297.32
2018,6,28,18,30,516.0,46.0,5.4,13.5,141.0,296.01,239.2
2018,6,28,18,45,415.0,38.0,5.25,12.85,100.0,219.45,170.88
2018,6,28,19,0,314.0,30.0,5.1,12.2,59.0,153.27,107.55
2018,6,28,19,15,185.0,19.0,5.0,11.9,33.5,78.54,0.0
2018,6,28,19,30,56.0,8.0,4.9,11.6,8.0,18.29,0.0
2018,6,28,19,45,28.0,4.0,4.8,11.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,29,4,45,62.0,6.5,2.35,9.2,8.0,0.0,0.0
2018,6,29,5,0,124.0,13.0,2.6,9.6,16.0,10.23,0.0
2018,6,29,5,15,267.0,22.5,2.7,10.2,47.5,18.57,6.54
2018,6,29,5,30,410.0,32.0,2.8,10.8,79.0,26.63,17.45
2018,6,29,5,45,497.5,38.5,2.9,11.45,123.0,32.12,22.96
2018,6,29,6,0,585.0,45.0,3.0,12.1,167.0,40.93,31.14
2018,6,29,6,15,640.5,50.0,2.95,13.0,216.0,45.51,35.31
2018,6,29,6,30,696.0,55.0,2.9,13.9,265.0,50.14,39.34
2018,6,29,6,45,734.5,58.0,2.85,14.85,316.0,53.01,41.68
2018,6,29,7,0,773.0,61.0,2.8,15.8,367.0,55.93,43.96
2018,6,29,7,15,800.5,63.5,2.75,16.95,418.0,58.31,45.67
2018,6,29,7,30,828.0,66.0,2.7,18.1,469.0,67.71,53.43
2018,6,29,7,45,849.0,68.5,2.65,19.3,519.5,70.53,55.38
2018,6,29,8,0,870.0,71.0,2.6,20.5,570.0,73.23,57.21
2018,6,29,8,15,886.0,72.5,2.7,21.4,617.5,75.05,58.35
2018,6,29,8,30,902.0,74.0,2.8,22.3,665.0,76.77,59.39
2018,6,29,8,45,914.0,76.0,2.85,23.25,709.0,82.17,63.49
2018,6,29,9,0,926.0,78.0,2.9,24.2,753.0,142.0,76.04
2018,6,29,9,15,933.0,80.5,3.0,24.95,791.5,202.27,114.2
2018,6,29,9,30,940.0,83.0,3.1,25.7,830.0,262.62,161.08
2018,6,29,9,45,944.5,85.5,3.2,26.5,863.0,322.1,210.8
2018,6,29,10,0,949.0,88.0,3.3,27.3,896.0,380.88,260.61
2018,6,29,10,15,954.5,88.5,3.4,27.9,923.5,437.7,308.5
2018,6,29,10,30,960.0,89.0,3.5,28.5,951.0,493.4,354.35
2018,6,29,10,45,963.5,89.5,3.55,29.05,971.5,546.78,397.1
2018,6,29,11,0,967.0,90.0,3.6,29.6,992.0,598.37,437.17
2018,6,29,11,15,969.0,90.5,3.75,29.9,1005.5,647.11,474.69
2018,6,29,11,30,971.0,91.0,3.9,30.2,1019.0,693.56,509.6
2018,6,29,11,45,972.0,91.5,4.05,30.5,1025.5,736.87,541.52
2018,6,29,12,0,973.0,92.0,4.2,30.8,1032.0,777.49,570.91
2018,6,29,12,15,971.0,93.5,4.3,30.85,1031.0,813.83,596.49
2018,6,29,12,30,969.0,95.0,4.4,30.9,1030.0,847.02,618.97
2018,6,29,12,45,965.5,95.5,4.55,31.0,1020.5,874.81,637.9
2018,6,29,13,0,962.0,96.0,4.7,31.1,1011.0,899.02,654.61
2018,6,29,13,15,959.0,96.0,4.8,31.0,995.5,919.51,669.4
2018,6,29,13,30,956.0,96.0,4.9,30.9,980.0,936.21,681.81
2018,6,29,13,45,952.5,94.5,5.0,30.8,957.5,947.18,690.57
2018,6,29,14,0,949.0,93.0,5.1,30.7,935.0,954.18,696.85
2018,6,29,14,15,943.5,91.5,5.15,30.4,905.5,955.39,699.67
2018,6,29,14,30,938.0,90.0,5.2,30.1,876.0,952.63,700.0
2018,6,29,14,45,930.0,88.5,5.3,29.85,841.0,943.7,696.5
2018,6,29,15,0,922.0,87.0,5.4,29.6,806.0,930.97,690.52
2018,6,29,15,15,912.0,85.0,5.4,29.6,765.5,912.24,679.21
2018,6,29,15,30,902.0,83.0,5.4,29.6,725.0,890.02,665.57
2018,6,29,15,45,889.5,81.5,5.4,28.7,681.0,862.88,650.95
2018,6,29,16,0,877.0,80.0,5.4,27.8,637.0,832.74,634.04
2018,6,29,16,15,861.0,77.0,5.35,27.15,589.0,795.27,610.8
2018,6,29,16,30,845.0,74.0,5.3,26.5,541.0,755.42,585.52
2018,6,29,16,45,823.5,71.5,5.3,25.85,491.0,709.93,555.88
2018,6,29,17,0,802.0,69.0,5.3,25.2,441.0,669.51,529.36
2018,6,29,17,15,773.0,65.5,5.25,24.35,390.0,614.72,490.38
2018,6,29,17,30,744.0,62.0,5.2,23.5,339.0,559.74,449.46
2018,6,29,17,45,704.0,58.0,5.1,22.65,289.0,497.91,401.45
2018,6,29,18,0,664.0,54.0,5.0,21.8,239.0,437.65,352.78
2018,6,29,18,15,603.5,48.5,4.85,20.85,191.0,367.68,294.51
2018,6,29,18,30,543.0,43.0,4.7,19.9,143.0,305.08,240.13
2018,6,29,18,45,446.0,36.0,4.55,18.95,102.0,229.75,174.56
2018,6,29,19,0,349.0,29.0,4.4,18.0,61.0,164.3,112.71
2018,6,29,19,15,209.5,18.5,4.35,17.4,34.5,85.02,0.0
2018,6,29,19,30,70.0,8.0,4.3,16.8,8.0,21.35,0.0
2018,6,29,19,45,35.0,4.0,4.25,16.25,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,76.5,6.0,1.2,13.9,8.0,0.0,0.0
2018,6,30,5,0,153.0,12.0,1.2,14.2,16.0,9.44,0.0
2018,6,30,5,15,305.0,21.0,1.3,15.05,49.0,17.42,5.26
2018,6,30,5,30,457.0,30.0,1.4,15.9,82.0,27.42,17.7
2018,6,30,5,45,540.0,35.5,1.55,16.75,126.0,32.58,22.83
2018,6,30,6,0,623.0,41.0,1.7,17.6,170.0,37.9,27.76
2018,6,30,6,15,675.5,45.5,1.7,18.35,219.5,42.22,31.64
2018,6,30,6,30,728.0,50.0,1.7,19.1,269.0,46.6,35.41
2018,6,30,6,45,763.5,53.5,1.75,19.85,320.5,50.0,38.21
2018,6,30,7,0,799.0,57.0,1.8,20.6,372.0,59.13,45.87
2018,6,30,7,15,825.0,59.5,1.85,21.5,423.5,62.32,48.26
2018,6,30,7,30,851.0,62.0,1.9,22.4,475.0,65.43,50.54
2018,6,30,7,45,870.0,64.0,1.9,23.3,525.0,67.96,52.3
2018,6,30,8,0,889.0,66.0,1.9,24.2,575.0,70.39,53.95
2018,6,30,8,15,903.0,67.5,2.0,25.0,622.0,72.26,55.14
2018,6,30,8,30,917.0,69.0,2.1,25.8,669.0,74.03,56.25
2018,6,30,8,45,928.0,70.5,2.15,26.65,712.5,78.6,59.65
2018,6,30,9,0,939.0,72.0,2.2,27.5,756.0,138.79,72.2
2018,6,30,9,15,946.5,73.5,2.3,28.3,794.5,199.22,109.63
2018,6,30,9,30,954.0,75.0,2.4,29.1,833.0,259.74,155.85
2018,6,30,9,45,959.0,77.5,2.5,29.9,866.5,320.12,205.46
2018,6,30,10,0,964.0,80.0,2.6,30.7,900.0,379.84,255.18
2018,6,30,10,15,969.5,80.5,2.65,31.3,928.0,437.43,302.76
2018,6,30,10,30,975.0,81.0,2.7,31.9,956.0,493.89,348.23
2018,6,30,10,45,978.0,81.5,2.8,32.5,976.0,547.73,390.53
2018,6,30,11,0,981.0,82.0,2.9,33.1,996.0,599.73,430.11
2018,6,30,11,15,983.0,82.5,2.95,33.4,1010.0,649.07,466.99
2018,6,30,11,30,985.0,83.0,3.0,33.7,1024.0,696.08,501.18
2018,6,30,11,45,986.0,83.0,3.1,34.05,1030.5,739.51,532.18
2018,6,30,12,0,987.0,83.0,3.2,34.4,1037.0,780.17,560.62
2018,6,30,12,15,983.5,85.5,3.3,34.55,1035.0,816.62,585.15
2018,6,30,12,30,980.0,88.0,3.4,34.7,1033.0,849.79,606.8
2018,6,30,12,45,974.5,90.5,3.45,34.8,1023.5,877.93,625.02
2018,6,30,13,0,969.0,93.0,3.5,34.9,1014.0,902.42,640.92
2018,6,30,13,15,966.5,92.0,3.55,34.95,998.5,922.56,654.21
2018,6,30,13,30,964.0,91.0,3.6,35.0,983.0,938.86,665.14
2018,6,30,13,45,959.5,91.0,3.65,35.0,960.5,950.43,673.3
2018,6,30,14,0,955.0,91.0,3.7,35.0,938.0,958.04,679.08
2018,6,30,14,15,949.5,90.0,3.75,34.9,909.0,959.79,681.55
2018,6,30,14,30,944.0,89.0,3.8,34.8,880.0,957.57,681.65
2018,6,30,14,45,936.5,87.5,3.8,34.65,845.0,949.1,677.72
2018,6,30,15,0,929.0,86.0,3.8,34.5,810.0,936.81,671.46
2018,6,30,15,15,919.0,84.0,3.8,34.5,769.5,918.03,660.67
2018,6,30,15,30,909.0,82.0,3.8,34.5,729.0,895.72,647.65
2018,6,30,15,45,896.0,80.0,3.95,33.85,684.0,867.49,633.13
2018,6,30,16,0,883.0,78.0,4.1,33.2,639.0,836.23,616.33
2018,6,30,16,15,862.5,77.0,4.25,32.5,590.0,797.23,594.01
2018,6,30,16,30,842.0,76.0,4.4,31.8,541.0,756.14,569.72
2018,6,30,16,45,816.5,74.0,4.6,31.05,490.0,715.43,545.33
2018,6,30,17,0,791.0,72.0,4.8,30.3,439.0,665.99,514.23
2018,6,30,17,15,754.5,70.0,4.95,29.0,387.0,608.26,475.49
2018,6,30,17,30,718.0,68.0,5.1,27.7,335.0,550.88,434.89
2018,6,30,17,45,666.0,64.0,5.3,26.4,283.0,485.23,385.97
2018,6,30,18,0,614.0,60.0,5.5,25.1,231.0,420.41,335.42
2018,6,30,18,15,543.5,54.5,5.5,23.75,183.5,348.11,276.53
2018,6,30,18,30,473.0,49.0,5.5,22.4,136.0,281.47,220.15
2018,6,30,18,45,370.5,40.0,5.5,21.0,95.5,205.24,155.15
2018,6,30,19,0,268.0,31.0,5.5,19.6,55.0,139.66,95.27
2018,6,30,19,15,158.0,19.0,5.4,18.95,31.0,70.98,0.0
2018,6,30,19,30,48.0,7.0,5.3,18.3,7.0,15.88,0.0
2018,6,30,19,45,24.0,3.5,5.2,17.65,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,16.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,16.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,1,4,45,37.5,5.0,4.1,12.05,6.0,0.0,0.0
2018,7,1,5,0,75.0,10.0,4.1,12.2,12.0,7.87,0.0
2018,7,1,5,15,179.5,23.0,4.2,12.75,40.0,17.57,5.03
2018,7,1,5,30,284.0,36.0,4.3,13.3,68.0,29.4,19.52
2018,7,1,5,45,365.0,46.5,4.4,13.85,108.5,37.71,27.59
2018,7,1,6,0,446.0,57.0,4.5,14.4,149.0,45.96,35.26
2018,7,1,6,15,505.5,65.5,4.55,15.05,196.0,52.37,41.07
2018,7,1,6,30,565.0,74.0,4.6,15.7,243.0,58.71,46.63
2018,7,1,6,45,609.5,80.5,4.65,16.3,293.5,63.3,50.49
2018,7,1,7,0,654.0,87.0,4.7,16.9,344.0,67.82,54.2
2018,7,1,7,15,686.0,91.5,4.65,17.55,394.0,70.68,56.35
2018,7,1,7,30,718.0,96.0,4.6,18.2,444.0,73.49,58.43
2018,7,1,7,45,743.5,99.5,4.6,18.85,493.5,81.72,65.14
2018,7,1,8,0,769.0,103.0,4.6,19.5,543.0,83.73,66.44
2018,7,1,8,15,788.0,107.0,4.6,20.1,590.5,85.81,67.83
2018,7,1,8,30,807.0,111.0,4.6,20.7,638.0,87.77,69.11
2018,7,1,8,45,822.5,113.0,4.55,21.25,681.5,90.51,71.06
2018,7,1,9,0,838.0,115.0,4.5,21.8,725.0,146.66,83.87
2018,7,1,9,15,856.5,114.5,4.55,22.35,766.5,210.29,125.22
2018,7,1,9,30,875.0,114.0,4.6,22.9,808.0,267.28,169.53
2018,7,1,9,45,893.5,110.5,4.65,23.4,845.0,323.51,216.9
2018,7,1,10,0,912.0,107.0,4.7,23.9,882.0,380.49,265.88
2018,7,1,10,15,917.0,108.0,4.75,24.3,909.0,435.76,313.64
2018,7,1,10,30,922.0,109.0,4.8,24.7,936.0,489.93,359.51
2018,7,1,10,45,924.5,111.5,4.9,25.05,957.0,542.59,403.16
2018,7,1,11,0,927.0,114.0,5.0,25.4,978.0,593.53,444.29
2018,7,1,11,15,928.0,115.5,5.1,25.6,991.0,640.94,482.03
2018,7,1,11,30,929.0,117.0,5.2,25.8,1004.0,686.13,517.24
2018,7,1,11,45,927.5,119.5,5.35,25.95,1010.0,728.0,549.55
2018,7,1,12,0,926.0,122.0,5.5,26.1,1016.0,767.2,579.38
2018,7,1,12,15,921.0,125.0,5.6,26.1,1013.5,801.4,605.32
2018,7,1,12,30,916.0,128.0,5.7,26.1,1011.0,832.49,627.73
2018,7,1,12,45,907.5,132.0,5.8,26.05,1001.0,858.31,646.4
2018,7,1,13,0,899.0,136.0,5.9,26.0,991.0,880.62,662.72
2018,7,1,13,15,894.0,136.5,6.0,25.75,975.0,899.44,677.26
2018,7,1,13,30,889.0,137.0,6.1,25.5,959.0,914.64,689.42
2018,7,1,13,45,882.0,136.5,6.15,25.25,935.5,923.49,697.08
2018,7,1,14,0,875.0,136.0,6.2,25.0,912.0,928.57,702.26
2018,7,1,14,15,867.5,134.5,6.2,24.65,883.0,928.52,704.04
2018,7,1,14,30,860.0,133.0,6.2,24.3,854.0,924.74,703.36
2018,7,1,14,45,850.0,131.0,6.2,23.95,819.0,927.53,707.45
2018,7,1,15,0,840.0,129.0,6.2,23.6,784.0,913.41,699.71
2018,7,1,15,15,827.5,126.5,6.2,23.6,744.0,893.06,686.72
2018,7,1,15,30,815.0,124.0,6.2,23.6,704.0,869.44,671.44
2018,7,1,15,45,799.5,120.5,6.1,22.75,659.5,839.1,653.09
2018,7,1,16,0,784.0,117.0,6.0,21.9,615.0,806.01,632.56
2018,7,1,16,15,762.5,113.5,5.9,21.3,567.0,765.52,605.71
2018,7,1,16,30,741.0,110.0,5.8,20.7,519.0,727.25,580.2
2018,7,1,16,45,712.5,105.5,5.75,20.1,469.0,676.97,545.12
2018,7,1,17,0,684.0,101.0,5.7,19.5,419.0,625.97,507.86
2018,7,1,17,15,645.5,96.0,5.6,18.85,368.0,567.29,463.48
2018,7,1,17,30,607.0,91.0,5.5,18.2,317.0,509.45,418.49
2018,7,1,17,45,556.0,83.5,5.4,17.5,267.0,442.87,365.14
2018,7,1,18,0,505.0,76.0,5.3,16.8,217.0,379.22,312.47
2018,7,1,18,15,438.5,66.5,5.15,16.2,171.0,309.42,252.99
2018,7,1,18,30,372.0,57.0,5.0,15.6,125.0,242.08,194.25
2018,7,1,18,45,284.0,44.0,4.85,15.0,87.0,173.78,134.22
2018,7,1,19,0,196.0,31.0,4.7,14.4,49.0,115.11,79.74
2018,7,1,19,15,113.5,18.5,4.65,14.05,27.5,58.42,0.0
2018,7,1,19,30,31.0,6.0,4.6,13.7,6.0,11.45,0.0
2018,7,1,19,45,15.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,2,4,45,19.0,3.5,2.3,11.25,4.0,0.0,0.0
2018,7,2,5,0,38.0,7.0,2.5,11.5,8.0,5.51,0.0
2018,7,2,5,15,108.5,21.5,2.55,11.9,32.0,16.27,3.86
2018,7,2,5,30,179.0,36.0,2.6,12.3,56.0,27.08,17.6
2018,7,2,5,45,249.5,52.0,2.7,12.75,94.5,38.82,28.7
2018,7,2,6,0,320.0,68.0,2.8,13.2,133.0,50.42,39.41
2018,7,2,6,15,378.0,80.5,2.85,13.7,178.0,59.37,47.54
2018,7,2,6,30,436.0,93.0,2.9,14.2,223.0,68.18,55.34
2018,7,2,6,45,483.5,102.5,2.9,14.7,271.5,74.78,60.97
2018,7,2,7,0,531.0,112.0,2.9,15.2,320.0,81.26,66.37
2018,7,2,7,15,569.0,119.5,2.9,15.75,370.5,87.89,71.79
2018,7,2,7,30,607.0,127.0,2.9,16.3,421.0,91.96,74.89
2018,7,2,7,45,639.5,132.0,2.9,16.85,471.0,94.11,76.3
2018,7,2,8,0,672.0,137.0,2.9,17.4,521.0,96.19,77.65
2018,7,2,8,15,697.0,141.0,2.9,18.0,568.5,97.38,78.22
2018,7,2,8,30,722.0,145.0,2.9,18.6,616.0,98.49,78.74
2018,7,2,8,45,743.5,147.0,2.95,19.2,660.5,99.89,79.51
2018,7,2,9,0,765.0,149.0,3.0,19.8,705.0,160.72,98.23
2018,7,2,9,15,757.5,162.0,3.05,20.25,737.5,210.81,130.51
2018,7,2,9,30,750.0,175.0,3.1,20.7,770.0,267.43,175.47
2018,7,2,9,45,733.5,193.5,3.15,21.15,795.5,323.86,223.33
2018,7,2,10,0,717.0,212.0,3.2,21.6,821.0,378.01,269.69
2018,7,2,10,15,729.5,213.0,3.3,22.0,850.0,429.44,312.82
2018,7,2,10,30,742.0,214.0,3.4,22.4,879.0,481.06,355.29
2018,7,2,10,45,753.5,213.5,3.5,22.85,902.0,531.1,395.55
2018,7,2,11,0,765.0,213.0,3.6,23.3,925.0,580.69,434.44
2018,7,2,11,15,771.0,213.0,3.7,23.6,939.5,626.73,470.05
2018,7,2,11,30,777.0,213.0,3.8,23.9,954.0,666.62,500.56
2018,7,2,11,45,782.5,211.0,3.95,24.25,962.0,706.68,530.55
2018,7,2,12,0,788.0,209.0,4.1,24.6,970.0,744.93,558.68
2018,7,2,12,15,788.5,208.5,4.2,24.7,969.5,778.53,583.44
2018,7,2,12,30,789.0,208.0,4.3,24.8,969.0,809.57,606.11
2018,7,2,12,45,787.0,207.0,4.45,24.9,960.5,835.42,625.14
2018,7,2,13,0,785.0,206.0,4.6,25.0,952.0,858.14,642.16
2018,7,2,13,15,779.5,204.0,4.75,24.8,935.0,873.73,655.08
2018,7,2,13,30,774.0,202.0,4.9,24.6,918.0,885.77,665.23
2018,7,2,13,45,752.5,207.5,5.05,24.4,889.5,896.92,674.92
2018,7,2,14,0,731.0,213.0,5.2,24.2,861.0,894.5,675.17
2018,7,2,14,15,734.5,203.5,5.35,23.75,837.0,896.8,679.88
2018,7,2,14,30,738.0,194.0,5.5,23.3,813.0,895.47,681.97
2018,7,2,14,45,725.0,191.0,5.6,22.85,778.0,882.02,675.34
2018,7,2,15,0,712.0,188.0,5.7,22.4,743.0,865.28,666.45
2018,7,2,15,15,697.5,183.0,5.7,22.4,703.5,842.1,651.26
2018,7,2,15,30,683.0,178.0,5.7,22.4,664.0,816.03,634.02
2018,7,2,15,45,664.5,172.5,5.8,21.05,620.5,783.35,615.28
2018,7,2,16,0,646.0,167.0,5.9,19.7,577.0,748.39,594.31
2018,7,2,16,15,623.5,159.5,5.85,19.05,530.5,706.18,565.24
2018,7,2,16,30,601.0,152.0,5.8,18.4,484.0,662.5,534.49
2018,7,2,16,45,574.0,143.5,5.75,17.75,436.5,613.29,498.8
2018,7,2,17,0,547.0,135.0,5.7,17.1,389.0,556.06,456.16
2018,7,2,17,15,515.0,124.0,5.6,16.5,341.0,501.24,413.95
2018,7,2,17,30,483.0,113.0,5.5,15.9,293.0,447.3,371.29
2018,7,2,17,45,442.5,100.5,5.35,15.25,246.5,388.01,322.99
2018,7,2,18,0,402.0,88.0,5.2,14.6,200.0,331.21,275.35
