Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,17,0,700.0,84.0,5.0,22.1,406.0,625.33,501.63
2018,7,12,17,15,661.5,80.5,4.95,21.25,356.0,570.31,461.18
2018,7,12,17,30,623.0,77.0,4.9,20.4,306.0,513.41,418.01
2018,7,12,17,45,542.0,74.5,4.85,19.55,252.0,433.27,354.61
2018,7,12,18,0,461.0,72.0,4.8,18.7,198.0,358.5,293.56
2018,7,12,18,15,402.0,62.0,4.65,18.2,155.5,293.36,238.28
2018,7,12,18,30,343.0,52.0,4.5,17.7,113.0,229.3,182.61
2018,7,12,18,45,260.0,40.5,4.35,17.25,78.5,165.23,126.28
2018,7,12,19,0,177.0,29.0,4.2,16.8,44.0,109.52,72.2
2018,7,12,19,15,98.5,16.5,4.1,16.6,24.0,40.87,0.0
2018,7,12,19,30,20.0,4.0,4.0,16.4,4.0,3.15,0.0
2018,7,12,19,45,10.0,2.0,3.85,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.5,3.2,13.85,1.5,0.0,0.0
2018,7,13,5,0,6.0,3.0,3.2,13.9,3.0,2.36,0.0
2018,7,13,5,15,3.0,10.0,3.25,14.25,10.0,7.61,0.0
2018,7,13,5,30,0.0,17.0,3.3,14.6,17.0,12.94,4.91
2018,7,13,5,45,0.0,30.0,3.3,14.95,30.0,22.91,14.32
2018,7,13,6,0,0.0,43.0,3.3,15.3,43.0,32.83,23.41
2018,7,13,6,15,0.0,51.5,3.3,15.7,51.5,39.36,29.39
2018,7,13,6,30,0.0,60.0,3.3,16.1,60.0,45.87,35.21
2018,7,13,6,45,82.0,92.5,3.3,16.55,123.5,67.31,54.02
2018,7,13,7,0,164.0,125.0,3.3,17.0,187.0,89.02,72.76
2018,7,13,7,15,152.5,153.0,3.3,17.6,217.0,105.84,86.89
2018,7,13,7,30,141.0,181.0,3.3,18.2,247.0,121.94,100.16
2018,7,13,7,45,82.5,184.5,3.3,18.75,224.0,127.92,104.65
2018,7,13,8,0,24.0,188.0,3.3,19.3,201.0,135.54,110.49
2018,7,13,8,15,16.0,176.0,3.3,19.95,185.0,128.75,104.13
2018,7,13,8,30,8.0,164.0,3.3,20.6,169.0,121.35,97.36
2018,7,13,8,45,70.0,230.5,3.35,21.25,280.0,156.59,126.1
2018,7,13,9,0,132.0,297.0,3.4,21.9,391.0,197.63,147.72
2018,7,13,9,15,159.5,332.5,3.45,22.65,452.5,235.36,173.59
2018,7,13,9,30,187.0,368.0,3.5,23.4,514.0,277.44,203.89
2018,7,13,9,45,198.0,381.0,3.6,24.1,542.0,306.79,225.91
2018,7,13,10,0,209.0,394.0,3.7,24.8,570.0,337.38,249.15
2018,7,13,10,15,247.0,390.0,3.75,25.45,604.5,363.73,268.81
2018,7,13,10,30,285.0,386.0,3.8,26.1,639.0,399.84,295.92
2018,7,13,10,45,550.0,271.0,3.85,26.7,773.5,472.16,349.09
2018,7,13,11,0,815.0,156.0,3.9,27.3,908.0,567.74,420.32
2018,7,13,11,15,827.0,151.5,3.95,27.7,925.0,608.8,452.03
2018,7,13,11,30,839.0,147.0,4.0,28.1,942.0,653.59,485.67
2018,7,13,11,45,801.5,172.5,4.1,28.5,936.5,695.09,515.37
2018,7,13,12,0,764.0,198.0,4.2,28.9,931.0,724.35,535.92
2018,7,13,12,15,752.0,200.0,4.2,29.1,921.0,749.93,554.19
2018,7,13,12,30,740.0,202.0,4.2,29.3,911.0,772.26,569.9
2018,7,13,12,45,713.0,215.5,4.2,29.55,894.5,797.83,586.81
2018,7,13,13,0,686.0,229.0,4.2,29.8,878.0,811.46,595.55
2018,7,13,13,15,760.0,188.0,4.25,29.85,896.0,850.79,624.46
2018,7,13,13,30,834.0,147.0,4.3,29.9,914.0,883.12,646.45
2018,7,13,13,45,762.0,179.0,4.3,29.95,867.0,878.23,643.4
2018,7,13,14,0,690.0,211.0,4.3,30.0,820.0,863.98,634.02
2018,7,13,14,15,752.0,171.0,4.3,29.85,815.0,881.76,647.61
2018,7,13,14,30,814.0,131.0,4.3,29.7,810.0,904.37,663.98
2018,7,13,14,45,837.0,114.0,4.35,29.6,787.0,896.82,660.33
2018,7,13,15,0,860.0,97.0,4.4,29.5,764.0,897.85,662.76
2018,7,13,15,15,849.0,95.0,4.4,29.5,725.0,879.35,651.57
2018,7,13,15,30,838.0,93.0,4.4,29.5,686.0,857.56,638.31
2018,7,13,15,45,824.5,90.5,4.45,28.85,643.0,829.93,622.87
2018,7,13,16,0,811.0,88.0,4.5,28.2,600.0,799.49,605.3
2018,7,13,16,15,794.0,85.5,4.55,27.6,554.0,772.24,589.67
2018,7,13,16,30,777.0,83.0,4.6,27.0,508.0,733.67,565.79
2018,7,13,16,45,753.5,79.5,4.65,26.45,459.5,687.03,535.46
2018,7,13,17,0,730.0,76.0,4.7,25.9,411.0,639.21,503.53
2018,7,13,17,15,698.5,72.0,4.8,25.0,361.5,584.45,465.33
2018,7,13,17,30,667.0,68.0,4.9,24.1,312.0,529.82,425.26
2018,7,13,17,45,623.0,63.0,4.95,23.25,263.5,469.59,378.82
2018,7,13,18,0,579.0,58.0,5.0,22.4,215.0,409.3,330.44
2018,7,13,18,15,515.5,51.5,4.95,21.45,169.5,340.1,272.95
2018,7,13,18,30,452.0,45.0,4.9,20.5,124.0,276.08,217.75
2018,7,13,18,45,355.5,36.5,4.9,19.55,86.5,202.53,153.82
2018,7,13,19,0,259.0,28.0,4.9,18.6,49.0,137.65,89.94
2018,7,13,19,15,146.0,16.5,4.85,18.1,27.0,54.48,0.0
2018,7,13,19,30,33.0,5.0,4.8,17.6,5.0,3.93,0.0
2018,7,13,19,45,16.5,2.5,4.75,17.05,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,16.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.5,3.0,3.95,12.7,3.0,0.0,0.0
2018,7,14,5,0,43.0,6.0,4.0,12.8,6.0,4.72,0.0
2018,7,14,5,15,168.5,17.5,4.05,13.25,31.0,14.37,0.0
2018,7,14,5,30,294.0,29.0,4.1,13.7,56.0,23.9,13.74
2018,7,14,5,45,388.5,37.0,4.2,14.15,95.0,30.4,20.87
2018,7,14,6,0,483.0,45.0,4.3,14.6,134.0,37.02,27.16
2018,7,14,6,15,545.0,51.0,4.3,15.15,180.5,41.89,31.69
2018,7,14,6,30,607.0,57.0,4.3,15.7,227.0,46.8,36.08
2018,7,14,6,45,649.5,61.5,4.35,16.3,276.0,54.56,42.83
2018,7,14,7,0,692.0,66.0,4.4,16.9,325.0,58.4,45.99
2018,7,14,7,15,723.0,69.5,4.35,17.65,375.0,61.28,48.21
2018,7,14,7,30,754.0,73.0,4.3,18.4,425.0,64.13,50.36
2018,7,14,7,45,776.5,76.5,4.3,19.1,474.0,66.76,52.29
2018,7,14,8,0,799.0,80.0,4.3,19.8,523.0,69.3,54.12
2018,7,14,8,15,817.5,82.0,4.35,20.45,570.0,79.15,62.17
2018,7,14,8,30,836.0,84.0,4.4,21.1,617.0,81.04,63.4
2018,7,14,8,45,849.5,85.5,4.4,21.8,660.0,82.38,64.15
2018,7,14,9,0,863.0,87.0,4.4,22.5,703.0,136.52,76.06
2018,7,14,9,15,873.5,89.0,4.5,23.05,742.0,194.09,111.78
2018,7,14,9,30,884.0,91.0,4.6,23.6,781.0,252.2,157.07
2018,7,14,9,45,892.0,92.0,4.65,24.2,814.5,309.29,205.44
2018,7,14,10,0,900.0,93.0,4.7,24.8,848.0,366.13,254.58
2018,7,14,10,15,906.0,94.5,4.8,25.25,876.0,422.06,302.84
2018,7,14,10,30,912.0,96.0,4.9,25.7,904.0,477.08,349.35
2018,7,14,10,45,916.5,96.5,5.0,26.15,925.0,529.48,392.68
2018,7,14,11,0,921.0,97.0,5.1,26.6,946.0,580.33,433.61
2018,7,14,11,15,885.5,123.0,5.2,26.7,950.0,624.42,468.77
2018,7,14,11,30,850.0,149.0,5.3,26.8,954.0,662.62,498.58
2018,7,14,11,45,890.0,123.5,5.4,26.95,971.5,710.45,535.48
2018,7,14,12,0,930.0,98.0,5.5,27.1,989.0,757.06,571.02
2018,7,14,12,15,788.0,191.5,5.6,26.95,946.5,771.36,580.07
2018,7,14,12,30,646.0,285.0,5.7,26.8,904.0,775.27,581.21
2018,7,14,12,45,639.5,280.5,5.8,26.7,889.0,793.01,595.18
2018,7,14,13,0,633.0,276.0,5.9,26.6,874.0,807.52,606.75
2018,7,14,13,15,745.0,207.0,5.95,26.35,900.0,864.79,651.31
2018,7,14,13,30,857.0,138.0,6.0,26.1,926.0,896.88,675.27
2018,7,14,13,45,872.0,123.0,6.05,25.85,908.0,912.67,687.63
2018,7,14,14,0,887.0,108.0,6.1,25.6,890.0,924.27,697.29
2018,7,14,14,15,756.5,170.0,6.1,25.25,822.0,886.05,672.29
2018,7,14,14,30,626.0,232.0,6.1,24.9,754.0,839.35,639.72
2018,7,14,14,45,748.5,164.5,6.15,24.6,763.0,879.71,672.23
2018,7,14,15,0,871.0,97.0,6.2,24.3,772.0,909.11,695.15
2018,7,14,15,15,867.0,91.5,6.2,24.3,734.0,893.09,685.06
2018,7,14,15,30,863.0,86.0,6.2,24.3,696.0,873.4,672.63
2018,7,14,15,45,849.5,84.0,6.15,23.05,652.5,845.77,657.57
2018,7,14,16,0,836.0,82.0,6.1,21.8,609.0,815.25,640.22
2018,7,14,16,15,819.0,79.5,6.05,21.15,562.0,778.61,616.58
2018,7,14,16,30,802.0,77.0,6.0,20.5,515.0,747.69,596.93
2018,7,14,16,45,779.0,74.5,5.9,19.8,466.5,701.8,565.54
2018,7,14,17,0,756.0,72.0,5.8,19.1,418.0,654.61,532.59
2018,7,14,17,15,725.5,68.0,5.75,18.6,368.0,599.52,491.78
2018,7,14,17,30,695.0,64.0,5.7,18.1,318.0,544.44,448.92
2018,7,14,17,45,652.5,59.5,5.6,17.6,269.0,481.94,398.48
2018,7,14,18,0,610.0,55.0,5.5,17.1,220.0,423.83,349.79
2018,7,14,18,15,547.0,49.0,5.35,16.65,174.0,353.91,289.61
2018,7,14,18,30,484.0,43.0,5.2,16.2,128.0,289.09,231.92
2018,7,14,18,45,385.5,35.0,5.1,15.75,89.0,213.54,164.57
2018,7,14,19,0,287.0,27.0,5.0,15.3,50.0,146.47,96.07
2018,7,14,19,15,162.5,16.0,5.0,15.0,27.5,58.95,0.0
2018,7,14,19,30,38.0,5.0,5.0,14.7,5.0,3.93,0.0
2018,7,14,19,45,19.0,2.5,5.0,14.4,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,3.9,11.4,3.0,0.0,0.0
2018,7,15,5,0,51.0,6.0,4.0,11.5,6.0,4.72,0.0
2018,7,15,5,15,193.0,16.5,4.1,12.0,31.5,12.98,0.0
2018,7,15,5,30,335.0,27.0,4.2,12.5,57.0,22.39,12.43
2018,7,15,5,45,433.0,34.5,4.35,12.95,98.0,28.64,19.41
2018,7,15,6,0,531.0,42.0,4.5,13.4,139.0,35.04,25.53
2018,7,15,6,15,593.5,47.5,4.45,14.0,187.0,43.03,32.85
2018,7,15,6,30,656.0,53.0,4.4,14.6,235.0,48.08,37.38
2018,7,15,6,45,699.0,56.0,4.4,15.15,285.5,50.95,39.83
2018,7,15,7,0,742.0,59.0,4.4,15.7,336.0,53.9,42.25
2018,7,15,7,15,772.5,62.0,4.4,16.3,387.5,56.68,44.45
2018,7,15,7,30,803.0,65.0,4.4,16.9,439.0,66.16,52.45
2018,7,15,7,45,826.0,68.0,4.4,17.5,490.0,69.38,54.91
2018,7,15,8,0,849.0,71.0,4.4,18.1,541.0,72.48,57.24
2018,7,15,8,15,866.5,72.5,4.4,18.7,589.0,74.36,58.51
2018,7,15,8,30,884.0,74.0,4.4,19.3,637.0,76.13,59.69
2018,7,15,8,45,898.0,76.0,4.4,19.95,682.0,78.02,60.95
2018,7,15,9,0,912.0,78.0,4.4,20.6,727.0,135.18,74.0
2018,7,15,9,15,919.0,81.0,4.4,21.2,766.5,195.79,112.01
2018,7,15,9,30,926.0,84.0,4.4,21.8,806.0,256.53,159.78
2018,7,15,9,45,930.5,87.5,4.45,22.4,840.0,316.83,211.25
2018,7,15,10,0,935.0,91.0,4.5,23.0,874.0,376.5,263.13
2018,7,15,10,15,942.0,91.5,4.6,23.4,903.0,434.16,313.17
2018,7,15,10,30,949.0,92.0,4.7,23.8,932.0,490.92,361.44
2018,7,15,10,45,954.0,92.5,4.8,24.25,954.5,545.54,406.75
2018,7,15,11,0,959.0,93.0,4.9,24.7,977.0,598.59,449.55
2018,7,15,11,15,963.0,93.5,5.0,24.9,992.5,649.25,489.86
2018,7,15,11,30,967.0,94.0,5.1,25.1,1008.0,697.82,527.64
2018,7,15,11,45,969.5,93.5,5.2,25.25,1016.0,742.29,561.79
2018,7,15,12,0,972.0,93.0,5.3,25.4,1024.0,784.14,593.42
2018,7,15,12,15,972.0,93.5,5.4,25.4,1024.0,822.14,621.07
2018,7,15,12,30,972.0,94.0,5.5,25.4,1024.0,857.03,645.83
2018,7,15,12,45,970.5,94.0,5.6,25.35,1016.5,886.98,667.31
2018,7,15,13,0,969.0,94.0,5.7,25.3,1009.0,913.38,686.41
2018,7,15,13,15,967.0,93.0,5.8,25.05,994.0,934.76,702.69
2018,7,15,13,30,965.0,92.0,5.9,24.8,979.0,952.27,716.47
2018,7,15,13,45,961.0,92.0,5.95,24.55,957.0,965.02,726.83
2018,7,15,14,0,957.0,92.0,6.0,24.3,935.0,973.79,734.61
2018,7,15,14,15,952.0,90.0,6.0,23.95,906.0,975.62,737.76
2018,7,15,14,30,947.0,88.0,6.0,23.6,877.0,973.39,738.27
2018,7,15,14,45,940.0,87.0,6.0,23.25,842.5,966.36,735.59
2018,7,15,15,0,933.0,86.0,6.0,22.9,808.0,955.45,730.33
2018,7,15,15,15,923.0,84.5,6.0,22.9,767.5,937.5,719.21
2018,7,15,15,30,913.0,83.0,6.0,22.9,727.0,915.96,705.65
2018,7,15,15,45,901.0,80.5,5.9,22.1,682.0,888.15,689.31
2018,7,15,16,0,889.0,78.0,5.8,21.3,637.0,857.17,670.58
2018,7,15,16,15,872.5,75.5,5.75,20.7,588.5,819.53,646.5
2018,7,15,16,30,856.0,73.0,5.7,20.1,540.0,779.45,620.32
2018,7,15,16,45,834.0,70.0,5.6,19.55,489.0,732.41,588.16
2018,7,15,17,0,812.0,67.0,5.5,19.0,438.0,690.71,559.5
2018,7,15,17,15,782.0,63.5,5.35,18.45,386.0,634.36,518.5
2018,7,15,17,30,752.0,60.0,5.2,17.9,334.0,577.84,474.77
2018,7,15,17,45,710.0,56.0,5.1,17.35,283.0,513.68,423.51
2018,7,15,18,0,668.0,52.0,5.0,16.8,232.0,451.22,371.67
2018,7,15,18,15,603.5,47.0,4.85,16.3,183.5,378.33,309.22
2018,7,15,18,30,539.0,42.0,4.7,15.8,135.0,313.7,251.49
2018,7,15,18,45,435.0,34.5,4.5,15.3,94.0,233.43,179.87
2018,7,15,19,0,331.0,27.0,4.3,14.8,53.0,161.59,104.97
2018,7,15,19,15,188.5,16.5,4.3,14.45,29.0,66.96,0.0
2018,7,15,19,30,46.0,6.0,4.3,14.1,5.0,0.0,0.0
2018,7,15,19,45,23.0,3.0,4.3,13.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.0,3.65,10.75,3.0,0.0,0.0
2018,7,16,5,0,56.0,6.0,3.7,10.9,6.0,4.72,0.0
2018,7,16,5,15,208.0,16.5,3.8,11.4,32.0,12.98,0.0
2018,7,16,5,30,360.0,27.0,3.9,11.9,58.0,22.5,12.37
2018,7,16,5,45,460.0,34.0,4.05,12.4,100.0,28.41,19.23
2018,7,16,6,0,560.0,41.0,4.2,12.9,142.0,37.41,27.68
2018,7,16,6,15,621.5,46.5,4.15,13.55,191.0,42.47,32.41
2018,7,16,6,30,683.0,52.0,4.1,14.2,240.0,47.59,37.01
2018,7,16,6,45,725.0,55.5,4.1,14.8,291.5,50.92,39.87
2018,7,16,7,0,767.0,59.0,4.1,15.4,343.0,54.29,42.66
2018,7,16,7,15,796.0,62.0,4.0,16.15,395.0,57.1,44.85
2018,7,16,7,30,825.0,65.0,3.9,16.9,447.0,66.57,52.81
2018,7,16,7,45,847.0,66.5,3.85,17.6,497.5,68.8,54.39
2018,7,16,8,0,869.0,68.0,3.8,18.3,548.0,70.95,55.88
2018,7,16,8,15,885.0,70.5,3.8,19.1,596.5,73.52,57.7
2018,7,16,8,30,901.0,73.0,3.8,19.9,645.0,75.95,59.39
2018,7,16,8,45,914.0,74.5,3.8,20.65,690.0,77.54,60.38
2018,7,16,9,0,927.0,76.0,3.8,21.4,735.0,135.23,73.28
2018,7,16,9,15,935.5,78.0,3.85,22.15,775.0,196.37,111.27
2018,7,16,9,30,944.0,80.0,3.9,22.9,815.0,257.8,159.21
2018,7,16,9,45,950.5,81.5,3.95,23.65,849.5,318.38,210.48
2018,7,16,10,0,957.0,83.0,4.0,24.4,884.0,378.48,262.25
2018,7,16,10,15,963.0,84.0,4.05,25.0,913.0,437.32,312.58
2018,7,16,10,30,969.0,85.0,4.1,25.6,942.0,495.13,360.84
2018,7,16,10,45,973.5,86.0,4.2,26.2,964.5,550.92,406.2
2018,7,16,11,0,978.0,87.0,4.3,26.8,987.0,605.05,448.87
2018,7,16,11,15,980.5,87.0,4.4,27.15,1001.5,655.35,487.95
2018,7,16,11,30,983.0,87.0,4.5,27.5,1016.0,703.34,524.29
2018,7,16,11,45,984.5,87.5,4.6,27.85,1023.5,748.56,557.91
2018,7,16,12,0,986.0,88.0,4.7,28.2,1031.0,791.07,588.89
2018,7,16,12,15,984.5,89.0,4.8,28.3,1030.5,828.83,615.36
2018,7,16,12,30,983.0,90.0,4.9,28.4,1030.0,863.35,639.11
2018,7,16,12,45,979.0,91.5,5.0,28.5,1021.5,892.86,659.46
2018,7,16,13,0,975.0,93.0,5.1,28.6,1013.0,918.71,677.39
2018,7,16,13,15,972.5,93.0,5.2,28.45,998.0,940.73,693.52
2018,7,16,13,30,970.0,93.0,5.3,28.3,983.0,958.89,707.2
2018,7,16,13,45,966.0,92.0,5.4,28.15,960.5,970.8,716.84
2018,7,16,14,0,962.0,91.0,5.5,28.0,938.0,978.66,723.92
2018,7,16,14,15,956.0,90.0,5.55,27.65,909.0,980.62,727.45
2018,7,16,14,30,950.0,89.0,5.6,27.3,880.0,978.53,728.41
2018,7,16,14,45,943.0,87.5,5.65,26.95,845.0,971.0,725.81
2018,7,16,15,0,936.0,86.0,5.7,26.6,810.0,959.55,720.65
2018,7,16,15,15,926.0,84.5,5.7,26.6,769.5,941.58,709.77
2018,7,16,15,30,916.0,83.0,5.7,26.6,729.0,920.0,696.48
2018,7,16,15,45,904.0,81.0,5.65,25.65,684.0,892.68,681.54
2018,7,16,16,0,892.0,79.0,5.6,24.7,639.0,862.21,664.23
2018,7,16,16,15,876.0,76.0,5.55,23.95,590.5,824.32,640.83
2018,7,16,16,30,860.0,73.0,5.5,23.2,542.0,783.93,615.27
2018,7,16,16,45,838.0,70.5,5.45,22.5,491.0,737.32,584.52
2018,7,16,17,0,816.0,68.0,5.4,21.8,440.0,696.08,557.17
2018,7,16,17,15,786.0,65.0,5.25,21.05,388.0,640.11,517.43
2018,7,16,17,30,756.0,62.0,5.1,20.3,336.0,583.91,474.86
2018,7,16,17,45,713.0,57.5,5.0,19.55,284.0,518.25,423.35
2018,7,16,18,0,670.0,53.0,4.9,18.8,232.0,454.38,371.21
2018,7,16,18,15,605.5,47.5,4.7,18.05,183.5,380.68,308.87
2018,7,16,18,30,541.0,42.0,4.5,17.3,135.0,315.4,251.21
2018,7,16,18,45,435.5,34.0,4.35,16.6,93.5,233.75,179.03
2018,7,16,19,0,330.0,26.0,4.2,15.9,52.0,160.42,102.16
2018,7,16,19,15,187.5,16.0,4.15,15.45,28.5,66.48,0.0
2018,7,16,19,30,45.0,6.0,4.1,15.0,5.0,0.0,0.0
2018,7,16,19,45,22.5,3.0,4.05,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,17,4,45,27.5,3.0,2.85,10.9,3.0,0.0,0.0
2018,7,17,5,0,55.0,6.0,3.0,11.1,6.0,4.72,0.0
2018,7,17,5,15,206.5,16.5,3.1,11.7,31.5,12.98,0.0
2018,7,17,5,30,358.0,27.0,3.2,12.3,57.0,22.52,12.13
2018,7,17,5,45,458.0,34.0,3.35,12.85,98.5,28.41,19.16
2018,7,17,6,0,558.0,41.0,3.5,13.4,140.0,37.41,27.6
2018,7,17,6,15,620.0,46.0,3.5,14.05,189.0,42.04,31.96
2018,7,17,6,30,682.0,51.0,3.5,14.7,238.0,46.77,36.21
2018,7,17,6,45,723.5,55.0,3.55,15.4,289.5,50.51,39.41
2018,7,17,7,0,765.0,59.0,3.6,16.1,341.0,54.26,42.51
2018,7,17,7,15,794.5,62.0,3.6,16.85,393.0,57.07,44.7
2018,7,17,7,30,824.0,65.0,3.6,17.6,445.0,66.52,52.62
2018,7,17,7,45,846.0,67.5,3.55,18.4,496.5,69.43,54.76
2018,7,17,8,0,868.0,70.0,3.5,19.2,548.0,72.23,56.78
2018,7,17,8,15,885.0,72.0,3.55,20.0,596.5,74.47,58.31
2018,7,17,8,30,902.0,74.0,3.6,20.8,645.0,76.6,59.72
2018,7,17,8,45,914.5,75.5,3.6,21.65,690.0,78.17,60.66
2018,7,17,9,0,927.0,77.0,3.6,22.5,735.0,135.91,73.48
2018,7,17,9,15,934.0,80.0,3.65,23.2,774.5,197.58,111.79
2018,7,17,9,30,941.0,83.0,3.7,23.9,814.0,259.38,159.88
2018,7,17,9,45,944.5,86.5,3.75,24.65,848.0,320.46,211.36
2018,7,17,10,0,948.0,90.0,3.8,25.4,882.0,380.76,263.02
2018,7,17,10,15,954.5,90.5,3.85,25.95,911.0,439.11,312.69
2018,7,17,10,30,961.0,91.0,3.9,26.5,940.0,496.49,360.38
2018,7,17,10,45,966.0,92.0,3.9,27.1,963.0,552.26,405.25
2018,7,17,11,0,971.0,93.0,3.9,27.7,986.0,606.45,447.42
2018,7,17,11,15,974.5,93.5,3.95,28.1,1001.5,657.55,486.5
2018,7,17,11,30,978.0,94.0,4.0,28.5,1017.0,706.48,522.91
2018,7,17,11,45,979.5,94.0,4.05,28.9,1024.5,751.28,555.48
2018,7,17,12,0,981.0,94.0,4.1,29.3,1032.0,793.36,585.39
2018,7,17,12,15,979.0,95.0,4.15,29.45,1031.0,830.73,610.91
2018,7,17,12,30,977.0,96.0,4.2,29.6,1030.0,864.85,633.56
2018,7,17,12,45,973.0,98.0,4.25,29.75,1021.5,894.78,653.35
2018,7,17,13,0,969.0,100.0,4.3,29.9,1013.0,921.1,670.75
2018,7,17,13,15,966.0,99.5,4.4,30.0,997.5,942.29,685.18
2018,7,17,13,30,963.0,99.0,4.5,30.1,982.0,959.6,697.16
2018,7,17,13,45,959.0,98.5,4.55,30.15,960.0,972.06,705.97
2018,7,17,14,0,955.0,98.0,4.6,30.2,938.0,980.51,712.29
2018,7,17,14,15,949.5,96.0,4.65,30.05,908.5,982.05,714.77
2018,7,17,14,30,944.0,94.0,4.7,29.9,879.0,979.52,714.94
2018,7,17,14,45,937.0,93.0,4.75,29.75,844.5,972.64,712.38
2018,7,17,15,0,930.0,92.0,4.8,29.6,810.0,961.87,707.37
2018,7,17,15,15,920.0,90.0,4.8,29.6,769.5,943.51,696.58
2018,7,17,15,30,910.0,88.0,4.8,29.6,729.0,921.55,683.46
2018,7,17,15,45,897.0,86.0,4.85,28.9,684.0,893.53,668.49
2018,7,17,16,0,884.0,84.0,4.9,28.2,639.0,862.4,651.2
2018,7,17,16,15,867.0,81.5,4.9,27.5,590.0,824.51,628.59
2018,7,17,16,30,850.0,79.0,4.9,26.8,541.0,784.2,603.9
2018,7,17,16,45,827.0,75.5,4.9,26.1,489.5,743.54,578.46
2018,7,17,17,0,804.0,72.0,4.9,25.4,438.0,693.31,545.36
2018,7,17,17,15,772.0,68.5,4.85,24.3,385.5,635.7,506.14
2018,7,17,17,30,740.0,65.0,4.8,23.2,333.0,578.06,464.13
2018,7,17,17,45,695.0,60.5,4.7,22.05,281.0,511.72,413.47
2018,7,17,18,0,650.0,56.0,4.6,20.9,229.0,447.32,362.11
2018,7,17,18,15,581.5,50.5,4.5,19.85,180.5,375.72,302.51
2018,7,17,18,30,513.0,45.0,4.4,18.8,132.0,306.66,242.81
2018,7,17,18,45,403.0,36.5,4.3,17.75,91.0,223.76,170.5
2018,7,17,19,0,293.0,28.0,4.2,16.7,50.0,148.93,92.75
2018,7,17,19,15,162.0,16.5,4.2,16.1,27.0,59.72,0.0
2018,7,17,19,30,31.0,5.0,4.2,15.5,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,14.9,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,18,4,45,19.5,2.5,2.85,11.3,2.5,0.0,0.0
2018,7,18,5,0,39.0,5.0,3.0,11.5,5.0,3.93,0.0
2018,7,18,5,15,170.5,16.5,3.05,12.05,29.0,12.98,0.0
2018,7,18,5,30,302.0,28.0,3.1,12.6,53.0,23.2,12.38
2018,7,18,5,45,406.0,36.0,3.15,13.15,93.5,29.77,20.29
2018,7,18,6,0,510.0,44.0,3.2,13.7,134.0,36.5,26.74
2018,7,18,6,15,575.0,50.0,3.2,14.45,182.0,41.45,31.37
2018,7,18,6,30,640.0,56.0,3.2,15.2,230.0,50.35,39.3
2018,7,18,6,45,683.0,60.5,3.2,16.0,281.0,54.27,42.64
2018,7,18,7,0,726.0,65.0,3.2,16.8,332.0,58.2,45.86
2018,7,18,7,15,756.5,69.0,3.2,17.45,383.5,61.54,48.5
2018,7,18,7,30,787.0,73.0,3.2,18.1,435.0,64.82,51.04
2018,7,18,7,45,809.5,76.0,3.15,18.8,485.5,67.17,52.73
2018,7,18,8,0,832.0,79.0,3.1,19.5,536.0,77.22,60.98
2018,7,18,8,15,850.0,81.5,3.15,20.25,584.0,79.62,62.62
2018,7,18,8,30,868.0,84.0,3.2,21.0,632.0,81.89,64.14
2018,7,18,8,45,881.5,85.5,3.2,21.8,676.5,83.29,64.92
2018,7,18,9,0,895.0,87.0,3.2,22.6,721.0,139.46,77.26
2018,7,18,9,15,903.0,90.0,3.3,23.3,760.5,199.55,114.52
2018,7,18,9,30,911.0,93.0,3.4,24.0,800.0,259.9,161.34
2018,7,18,9,45,916.0,96.5,3.5,24.65,834.0,319.79,211.72
2018,7,18,10,0,921.0,100.0,3.6,25.3,868.0,379.12,262.47
2018,7,18,10,15,923.5,103.0,3.65,25.85,895.5,436.35,311.14
2018,7,18,10,30,926.0,106.0,3.7,26.4,923.0,492.26,357.55
2018,7,18,10,45,923.5,111.5,3.8,26.9,943.0,545.93,401.04
2018,7,18,11,0,921.0,117.0,3.9,27.4,963.0,597.42,441.5
2018,7,18,11,15,889.5,140.5,3.95,27.65,968.0,641.95,475.84
2018,7,18,11,30,858.0,164.0,4.0,27.9,973.0,689.88,511.14
2018,7,18,11,45,745.0,240.5,4.1,28.2,947.0,718.62,530.73
2018,7,18,12,0,632.0,317.0,4.2,28.5,921.0,731.61,538.59
2018,7,18,12,15,691.0,277.0,4.3,28.5,937.0,777.89,572.98
2018,7,18,12,30,750.0,237.0,4.4,28.5,953.0,822.87,606.14
2018,7,18,12,45,695.5,271.5,4.55,28.55,931.5,835.88,614.8
2018,7,18,13,0,641.0,306.0,4.7,28.6,910.0,842.67,619.52
2018,7,18,13,15,660.0,286.0,4.8,28.45,899.0,864.26,636.51
2018,7,18,13,30,679.0,266.0,4.9,28.3,888.0,882.61,651.28
2018,7,18,13,45,722.0,234.0,5.0,28.2,881.0,908.36,671.62
2018,7,18,14,0,765.0,202.0,5.1,28.1,874.0,929.78,688.39
2018,7,18,14,15,682.5,236.5,5.15,27.75,821.5,895.22,665.83
2018,7,18,14,30,600.0,271.0,5.2,27.4,769.0,854.56,638.36
2018,7,18,14,45,618.0,247.0,5.25,27.1,741.5,851.94,639.66
2018,7,18,15,0,636.0,223.0,5.3,26.8,714.0,845.28,638.04
2018,7,18,15,15,749.0,162.5,5.3,26.8,711.0,883.89,667.57
2018,7,18,15,30,862.0,102.0,5.3,26.8,708.0,895.09,676.68
2018,7,18,15,45,858.0,96.0,5.5,25.9,666.5,871.68,665.47
2018,7,18,16,0,854.0,90.0,5.7,25.0,625.0,844.79,651.7
2018,7,18,16,15,837.0,87.0,5.8,24.3,577.0,816.02,635.28
2018,7,18,16,30,820.0,84.0,5.9,23.6,529.0,775.46,609.91
2018,7,18,16,45,796.5,81.0,5.95,22.95,478.5,727.79,578.39
2018,7,18,17,0,773.0,78.0,6.0,22.3,428.0,678.75,545.08
2018,7,18,17,15,741.0,74.0,6.0,21.4,376.5,621.61,504.37
2018,7,18,17,30,709.0,70.0,6.0,20.5,325.0,564.47,461.3
2018,7,18,17,45,662.5,64.5,5.95,19.55,273.5,500.28,410.77
2018,7,18,18,0,616.0,59.0,5.9,18.6,222.0,435.67,357.9
2018,7,18,18,15,546.0,52.5,5.75,17.8,174.0,360.73,294.21
2018,7,18,18,30,476.0,46.0,5.6,17.0,126.0,291.48,233.25
2018,7,18,18,45,366.5,37.0,5.4,16.2,86.5,210.05,161.18
2018,7,18,19,0,257.0,28.0,5.2,15.4,47.0,136.19,83.29
2018,7,18,19,15,137.0,15.0,5.05,14.95,24.5,51.47,0.0
2018,7,18,19,30,17.0,2.0,4.9,14.5,2.0,0.0,0.0
2018,7,18,19,45,8.5,1.0,4.75,14.05,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,19,4,45,15.0,2.0,3.85,10.85,2.0,0.0,0.0
2018,7,19,5,0,30.0,4.0,4.1,11.0,4.0,0.0,0.0
2018,7,19,5,15,142.0,16.5,4.35,11.55,26.5,12.98,0.0
2018,7,19,5,30,254.0,29.0,4.6,12.1,49.0,23.94,12.63
2018,7,19,5,45,354.5,39.0,4.8,12.65,88.5,32.01,22.21
2018,7,19,6,0,455.0,49.0,5.0,13.2,128.0,40.12,29.97
2018,7,19,6,15,519.5,56.5,4.95,13.85,175.0,45.98,35.45
2018,7,19,6,30,584.0,64.0,4.9,14.5,222.0,51.84,40.73
2018,7,19,6,45,626.5,71.0,4.85,15.15,272.0,57.03,45.23
2018,7,19,7,0,669.0,78.0,4.8,15.8,322.0,62.13,49.52
2018,7,19,7,15,700.0,84.0,4.65,16.55,373.5,66.24,52.81
2018,7,19,7,30,731.0,90.0,4.5,17.3,425.0,70.23,55.93
2018,7,19,7,45,752.5,95.5,4.35,18.0,474.5,79.64,63.69
2018,7,19,8,0,774.0,101.0,4.2,18.7,524.0,83.05,66.2
2018,7,19,8,15,792.0,105.0,4.1,19.55,572.0,85.2,67.58
2018,7,19,8,30,810.0,109.0,4.0,20.4,620.0,87.23,68.84
2018,7,19,8,45,824.0,112.5,3.85,21.25,664.0,88.69,69.62
2018,7,19,9,0,838.0,116.0,3.7,22.1,708.0,144.11,82.92
2018,7,19,9,15,857.5,114.5,3.65,22.95,750.0,207.98,123.22
2018,7,19,9,30,877.0,113.0,3.6,23.8,792.0,265.69,167.34
2018,7,19,9,45,890.5,112.0,3.5,24.65,828.0,323.35,215.26
2018,7,19,10,0,904.0,111.0,3.4,25.5,864.0,381.31,264.17
2018,7,19,10,15,910.5,112.5,3.4,26.25,893.0,438.32,312.04
2018,7,19,10,30,917.0,114.0,3.4,27.0,922.0,494.45,357.92
2018,7,19,10,45,927.0,111.5,3.4,27.75,945.5,548.39,400.69
2018,7,19,11,0,937.0,109.0,3.4,28.5,969.0,601.23,441.2
2018,7,19,11,15,940.0,110.0,3.45,29.1,984.0,651.15,478.65
2018,7,19,11,30,943.0,111.0,3.5,29.7,999.0,698.96,513.45
2018,7,19,11,45,945.0,111.0,3.6,30.3,1007.0,743.04,544.9
2018,7,19,12,0,947.0,111.0,3.7,30.9,1015.0,784.55,573.82
2018,7,19,12,15,946.5,112.0,3.85,31.25,1015.0,822.24,599.66
2018,7,19,12,30,946.0,113.0,4.0,31.6,1015.0,856.89,622.41
2018,7,19,12,45,930.5,121.5,4.15,31.9,1003.0,882.27,639.09
2018,7,19,13,0,915.0,130.0,4.3,32.2,991.0,903.7,653.24
2018,7,19,13,15,922.5,122.5,4.5,32.15,978.5,927.52,670.2
2018,7,19,13,30,930.0,115.0,4.7,32.1,966.0,947.65,684.81
2018,7,19,13,45,909.0,123.0,4.9,32.0,938.5,952.45,690.17
2018,7,19,14,0,888.0,131.0,5.1,31.9,911.0,953.17,693.03
2018,7,19,14,15,866.5,137.0,5.25,31.35,877.5,947.67,692.79
2018,7,19,14,30,845.0,143.0,5.4,30.8,844.0,952.97,699.91
2018,7,19,14,45,853.5,131.5,5.55,30.3,814.0,950.36,701.64
2018,7,19,15,0,862.0,120.0,5.7,29.8,784.0,931.07,692.15
2018,7,19,15,15,854.0,116.0,5.7,29.8,745.0,925.52,689.88
2018,7,19,15,30,846.0,112.0,5.7,29.8,706.0,903.99,676.67
2018,7,19,15,45,828.5,110.0,5.8,28.1,660.5,872.9,662.0
2018,7,19,16,0,811.0,108.0,5.9,26.4,615.0,838.99,644.9
2018,7,19,16,15,790.5,104.5,5.8,25.4,566.5,798.37,619.81
2018,7,19,16,30,770.0,101.0,5.7,24.4,518.0,755.63,592.75
2018,7,19,16,45,746.5,96.0,5.6,23.35,468.0,707.15,560.96
2018,7,19,17,0,723.0,91.0,5.5,22.3,418.0,661.2,530.32
2018,7,19,17,15,692.0,85.0,5.3,21.5,367.0,604.29,488.37
2018,7,19,17,30,661.0,79.0,5.1,20.7,316.0,547.54,445.23
2018,7,19,17,45,619.0,71.5,4.95,19.85,266.0,482.93,394.52
2018,7,19,18,0,577.0,64.0,4.8,19.0,216.0,420.35,343.48
2018,7,19,18,15,513.5,56.0,4.6,18.35,169.5,348.71,282.8
2018,7,19,18,30,450.0,48.0,4.4,17.7,123.0,282.19,224.46
2018,7,19,18,45,353.0,37.5,4.25,17.05,84.5,205.52,156.64
2018,7,19,19,0,256.0,27.0,4.1,16.4,46.0,134.95,79.82
2018,7,19,19,15,137.0,14.5,4.05,16.05,24.0,51.22,0.0
2018,7,19,19,30,18.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,7,19,19,45,9.0,1.0,3.95,15.35,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,20,4,45,7.0,1.5,2.55,11.0,1.5,0.0,0.0
2018,7,20,5,0,14.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,7,20,5,15,78.0,17.0,2.85,11.85,22.5,13.38,0.0
2018,7,20,5,30,142.0,31.0,3.0,12.5,42.0,23.27,11.73
2018,7,20,5,45,217.5,47.5,3.15,13.1,78.0,35.44,25.11
2018,7,20,6,0,293.0,64.0,3.3,13.7,114.0,47.46,36.37
2018,7,20,6,15,353.5,77.5,3.3,14.35,158.0,57.16,45.3
2018,7,20,6,30,414.0,91.0,3.3,15.0,202.0,66.72,53.84
2018,7,20,6,45,458.0,102.5,3.3,15.7,249.5,74.6,60.65
2018,7,20,7,0,502.0,114.0,3.3,16.4,297.0,82.3,67.1
2018,7,20,7,15,540.0,122.5,3.25,17.1,346.0,87.84,71.52
2018,7,20,7,30,578.0,131.0,3.2,17.8,395.0,95.37,77.56
2018,7,20,7,45,607.0,137.5,3.15,18.5,443.0,98.28,79.55
2018,7,20,8,0,636.0,144.0,3.1,19.2,491.0,101.07,81.41
2018,7,20,8,15,661.0,148.5,3.1,20.05,537.5,102.34,81.94
2018,7,20,8,30,686.0,153.0,3.1,20.9,584.0,103.54,82.41
2018,7,20,8,45,706.5,155.5,3.15,21.75,627.5,103.35,81.73
2018,7,20,9,0,727.0,158.0,3.2,22.6,671.0,153.26,93.45
2018,7,20,9,15,755.5,153.5,3.2,23.4,713.0,204.61,124.51
2018,7,20,9,30,784.0,149.0,3.2,24.2,755.0,264.19,169.52
2018,7,20,9,45,813.0,139.5,3.25,25.0,792.5,316.45,212.24
2018,7,20,10,0,842.0,130.0,3.3,25.8,830.0,373.55,259.65
2018,7,20,10,15,849.0,131.0,3.4,26.45,857.5,427.25,304.85
2018,7,20,10,30,856.0,132.0,3.5,27.1,885.0,480.2,348.4
2018,7,20,10,45,861.5,132.5,3.6,27.75,906.0,531.12,389.19
2018,7,20,11,0,867.0,133.0,3.7,28.4,927.0,580.71,427.72
2018,7,20,11,15,870.0,133.5,3.8,28.8,941.0,627.29,463.4
2018,7,20,11,30,873.0,134.0,3.9,29.2,955.0,671.94,496.75
2018,7,20,11,45,875.0,133.0,4.05,29.6,961.5,712.73,526.76
2018,7,20,12,0,877.0,132.0,4.2,30.0,968.0,751.14,554.5
2018,7,20,12,15,880.5,129.0,4.3,30.15,968.0,786.62,580.16
2018,7,20,12,30,884.0,126.0,4.4,30.3,968.0,819.41,602.32
2018,7,20,12,45,887.5,122.0,4.55,30.45,961.5,848.46,622.12
2018,7,20,13,0,891.0,118.0,4.7,30.6,955.0,874.34,639.96
2018,7,20,13,15,887.5,117.0,4.8,30.55,939.5,893.41,653.71
2018,7,20,13,30,884.0,116.0,4.9,30.5,924.0,908.83,665.18
2018,7,20,13,45,879.0,115.0,5.0,30.45,902.0,919.2,673.41
2018,7,20,14,0,874.0,114.0,5.1,30.4,880.0,925.8,679.27
2018,7,20,14,15,867.0,112.5,5.15,30.1,851.5,926.31,681.57
2018,7,20,14,30,860.0,111.0,5.2,29.8,823.0,923.05,681.5
2018,7,20,14,45,836.0,116.5,5.3,29.45,785.0,907.36,673.56
2018,7,20,15,0,812.0,122.0,5.4,29.1,747.0,901.0,672.08
2018,7,20,15,15,797.5,120.0,5.4,29.1,707.0,879.73,658.84
2018,7,20,15,30,783.0,118.0,5.4,29.1,667.0,855.31,643.52
2018,7,20,15,45,786.0,107.5,5.45,28.05,628.0,834.09,633.4
2018,7,20,16,0,789.0,97.0,5.5,27.0,589.0,809.17,620.48
2018,7,20,16,15,768.5,94.0,5.45,26.3,542.0,769.65,595.53
2018,7,20,16,30,748.0,91.0,5.4,25.6,495.0,728.14,568.8
2018,7,20,16,45,722.0,87.0,5.35,24.85,446.0,679.56,536.41
2018,7,20,17,0,696.0,83.0,5.3,24.1,397.0,632.95,504.79
2018,7,20,17,15,661.0,78.0,5.25,23.2,347.0,575.49,463.21
2018,7,20,17,30,626.0,73.0,5.2,22.3,297.0,518.63,420.46
2018,7,20,17,45,577.5,68.0,5.15,21.45,249.0,454.54,370.19
2018,7,20,18,0,529.0,63.0,5.1,20.6,201.0,393.1,320.14
2018,7,20,18,15,461.5,55.0,5.0,19.8,156.5,321.75,260.1
2018,7,20,18,30,394.0,47.0,4.9,19.0,112.0,256.09,202.98
2018,7,20,18,45,298.0,36.5,4.8,18.25,76.0,182.82,138.49
2018,7,20,19,0,202.0,26.0,4.7,17.5,40.0,114.68,64.82
2018,7,20,19,15,107.5,14.0,4.65,17.1,21.0,42.36,0.0
2018,7,20,19,30,13.0,2.0,4.6,16.7,2.0,0.0,0.0
2018,7,20,19,45,6.5,1.0,4.55,16.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,13.3,2.0,0.0,0.0
2018,7,21,5,15,98.0,15.0,3.0,13.75,22.0,11.8,0.0
2018,7,21,5,30,185.0,28.0,3.1,14.2,42.0,21.25,9.71
2018,7,21,5,45,277.5,39.5,3.2,14.7,78.0,30.09,20.29
2018,7,21,6,0,370.0,51.0,3.3,15.2,114.0,41.2,30.63
2018,7,21,6,15,436.5,59.5,3.3,15.8,158.0,47.62,36.61
2018,7,21,6,30,503.0,68.0,3.3,16.4,202.0,54.02,42.34
2018,7,21,6,45,551.0,74.5,3.25,17.05,250.0,58.65,46.31
2018,7,21,7,0,599.0,81.0,3.2,17.7,298.0,63.24,50.12
2018,7,21,7,15,633.0,86.5,3.25,18.4,346.5,66.85,52.95
2018,7,21,7,30,667.0,92.0,3.3,19.1,395.0,70.38,55.66
2018,7,21,7,45,693.0,96.5,3.35,19.8,443.5,73.0,57.54
2018,7,21,8,0,719.0,101.0,3.4,20.5,492.0,81.85,64.71
2018,7,21,8,15,739.0,104.5,3.45,21.2,538.0,83.62,65.79
2018,7,21,8,30,759.0,108.0,3.5,21.9,584.0,85.3,66.81
2018,7,21,8,45,774.5,110.5,3.55,22.6,626.5,86.13,67.11
2018,7,21,9,0,790.0,113.0,3.6,23.3,669.0,138.49,79.53
2018,7,21,9,15,796.0,118.5,3.7,23.85,706.0,195.1,115.34
2018,7,21,9,30,802.0,124.0,3.8,24.4,743.0,251.97,159.61
2018,7,21,9,45,743.0,160.0,3.9,25.0,753.5,311.68,211.43
2018,7,21,10,0,684.0,196.0,4.0,25.6,764.0,360.19,254.41
2018,7,21,10,15,554.5,274.0,4.1,26.05,744.5,408.57,296.98
2018,7,21,10,30,425.0,352.0,4.2,26.5,725.0,440.56,324.62
2018,7,21,10,45,621.5,250.5,4.3,26.95,811.5,498.55,368.58
2018,7,21,11,0,818.0,149.0,4.4,27.4,898.0,569.89,423.21
2018,7,21,11,15,829.0,146.0,4.5,27.65,915.0,612.43,456.58
2018,7,21,11,30,840.0,143.0,4.6,27.9,932.0,658.15,491.51
2018,7,21,11,45,833.5,148.0,4.7,28.2,936.0,696.21,519.99
2018,7,21,12,0,827.0,153.0,4.8,28.5,940.0,731.5,545.94
2018,7,21,12,15,842.5,143.0,4.9,28.6,945.0,769.59,574.27
2018,7,21,12,30,858.0,133.0,5.0,28.7,950.0,805.55,599.72
2018,7,21,12,45,865.0,127.5,5.1,28.8,945.5,835.72,620.72
2018,7,21,13,0,872.0,122.0,5.2,28.9,941.0,862.91,639.72
2018,7,21,13,15,869.5,121.0,5.25,28.8,926.5,882.54,653.87
2018,7,21,13,30,867.0,120.0,5.3,28.7,912.0,898.64,665.77
2018,7,21,13,45,863.5,118.0,5.4,28.6,890.5,909.3,674.38
2018,7,21,14,0,860.0,116.0,5.5,28.5,869.0,916.24,680.63
2018,7,21,14,15,854.0,114.0,5.5,28.25,841.5,917.14,682.75
2018,7,21,14,30,848.0,112.0,5.5,28.0,814.0,914.31,682.47
2018,7,21,14,45,840.0,110.0,5.55,27.75,780.5,905.97,678.83
2018,7,21,15,0,832.0,108.0,5.6,27.5,747.0,894.06,672.85
2018,7,21,15,15,820.5,105.5,5.6,27.5,708.0,874.99,661.01
2018,7,21,15,30,809.0,103.0,5.6,27.5,669.0,863.56,654.62
2018,7,21,15,45,795.5,100.0,5.65,26.65,626.5,835.44,638.94
2018,7,21,16,0,782.0,97.0,5.7,25.8,584.0,804.5,621.08
2018,7,21,16,15,765.0,93.0,5.7,25.2,538.0,766.9,597.28
2018,7,21,16,30,748.0,89.0,5.7,24.6,492.0,727.13,571.53
2018,7,21,16,45,724.0,85.0,5.7,23.95,443.5,680.06,539.93
2018,7,21,17,0,700.0,81.0,5.7,23.3,395.0,631.88,506.79
2018,7,21,17,15,666.5,76.5,5.55,22.5,346.0,578.63,467.85
2018,7,21,17,30,633.0,72.0,5.4,21.7,297.0,523.07,425.48
2018,7,21,17,45,586.5,66.5,5.3,20.9,249.0,459.24,375.09
2018,7,21,18,0,540.0,61.0,5.2,20.1,201.0,397.91,324.82
2018,7,21,18,15,472.0,53.5,5.05,19.35,156.5,326.25,264.22
2018,7,21,18,30,404.0,46.0,4.9,18.6,112.0,260.3,206.57
2018,7,21,18,45,305.5,35.5,4.7,17.9,75.5,185.42,140.4
2018,7,21,19,0,207.0,25.0,4.5,17.2,39.0,115.83,62.78
2018,7,21,19,15,110.0,13.5,4.45,16.75,20.5,42.81,0.0
2018,7,21,19,30,13.0,2.0,4.4,16.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,4.35,15.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,3.0,13.2,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,7,22,5,15,123.0,14.0,3.1,13.75,22.5,11.02,0.0
2018,7,22,5,30,231.0,26.0,3.2,14.2,43.0,21.4,9.33
2018,7,22,5,45,331.5,35.5,3.25,14.65,80.0,29.07,19.36
2018,7,22,6,0,432.0,45.0,3.3,15.1,117.0,36.81,26.77
2018,7,22,6,15,498.5,52.0,3.3,15.65,162.5,42.34,31.96
2018,7,22,6,30,565.0,59.0,3.3,16.2,208.0,47.92,36.98
2018,7,22,6,45,611.0,64.0,3.25,16.75,256.5,51.78,40.32
2018,7,22,7,0,657.0,69.0,3.2,17.3,305.0,55.65,43.55
2018,7,22,7,15,690.0,73.0,3.3,17.95,355.0,63.4,50.05
2018,7,22,7,30,723.0,77.0,3.4,18.6,405.0,66.5,52.43
2018,7,22,7,45,747.5,80.0,3.45,19.25,453.5,68.68,53.96
2018,7,22,8,0,772.0,83.0,3.5,19.9,502.0,70.81,55.44
2018,7,22,8,15,790.5,86.5,3.55,20.55,549.0,73.06,57.01
2018,7,22,8,30,809.0,90.0,3.6,21.2,596.0,75.2,58.48
2018,7,22,8,45,823.5,92.0,3.65,21.8,639.5,85.5,66.82
2018,7,22,9,0,838.0,94.0,3.7,22.4,683.0,139.59,79.1
2018,7,22,9,15,848.5,96.0,3.75,22.95,721.5,196.35,114.55
2018,7,22,9,30,859.0,98.0,3.8,23.5,760.0,253.69,159.29
2018,7,22,9,45,866.5,100.0,3.85,24.0,793.5,310.54,207.43
2018,7,22,10,0,874.0,102.0,3.9,24.5,827.0,367.16,256.22
2018,7,22,10,15,879.5,104.5,4.0,24.85,855.0,422.87,304.07
2018,7,22,10,30,885.0,107.0,4.1,25.2,883.0,477.66,350.14
2018,7,22,10,45,889.0,108.0,4.2,25.55,904.0,529.52,392.79
2018,7,22,11,0,893.0,109.0,4.3,25.9,925.0,579.84,433.06
2018,7,22,11,15,896.0,109.5,4.35,26.1,939.5,627.47,470.4
2018,7,22,11,30,899.0,110.0,4.4,26.3,954.0,673.09,505.32
2018,7,22,11,45,900.0,110.5,4.5,26.5,961.0,715.15,537.03
2018,7,22,12,0,901.0,111.0,4.6,26.7,968.0,754.7,566.47
2018,7,22,12,15,903.5,109.5,4.7,26.85,968.5,791.11,592.71
