Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,20,6,15,69.0,6.5,1.15,8.15,8.0,0.0,0.0
2018,10,20,6,30,138.0,13.0,1.2,8.7,16.0,10.23,0.0
2018,10,20,6,45,292.5,23.5,1.25,9.2,51.0,19.52,6.85
2018,10,20,7,0,447.0,34.0,1.3,9.7,86.0,28.46,19.21
2018,10,20,7,15,535.5,41.0,1.3,10.35,132.5,34.37,25.14
2018,10,20,7,30,624.0,48.0,1.3,11.0,179.0,43.82,33.92
2018,10,20,7,45,679.0,52.5,1.35,11.65,227.5,47.98,37.75
2018,10,20,8,0,734.0,57.0,1.4,12.3,276.0,52.22,41.49
2018,10,20,8,15,770.0,60.0,1.25,13.2,323.0,71.46,43.93
2018,10,20,8,30,806.0,63.0,1.1,14.1,370.0,131.24,73.13
2018,10,20,8,45,831.0,65.5,0.9,14.95,413.5,193.21,118.82
2018,10,20,9,0,856.0,68.0,0.7,15.8,457.0,260.41,174.74
2018,10,20,9,15,873.5,70.0,0.6,16.9,495.5,324.05,229.38
2018,10,20,9,30,891.0,72.0,0.5,18.0,534.0,388.78,283.8
2018,10,20,9,45,904.5,72.5,0.4,19.1,566.5,451.28,334.42
2018,10,20,10,0,918.0,73.0,0.3,20.2,599.0,513.77,382.45
2018,10,20,10,15,926.5,74.5,0.4,21.1,624.5,574.28,428.92
2018,10,20,10,30,935.0,76.0,0.5,22.0,650.0,633.7,472.91
2018,10,20,10,45,941.0,76.5,0.6,22.85,668.0,689.16,512.76
2018,10,20,11,0,947.0,77.0,0.7,23.7,686.0,742.72,550.1
2018,10,20,11,15,950.5,77.0,0.8,24.5,696.5,791.76,582.03
2018,10,20,11,30,954.0,77.0,0.9,25.3,707.0,838.19,611.14
2018,10,20,11,45,955.0,77.5,1.05,26.05,709.5,880.28,638.07
2018,10,20,12,0,956.0,78.0,1.2,26.8,712.0,919.2,662.8
2018,10,20,12,15,954.5,77.5,1.3,27.05,705.5,951.38,683.76
2018,10,20,12,30,953.0,77.0,1.4,27.3,699.0,979.89,702.51
2018,10,20,12,45,949.0,76.5,1.45,27.55,685.0,1002.23,716.74
2018,10,20,13,0,945.0,76.0,1.5,27.8,671.0,1020.59,728.67
2018,10,20,13,15,938.5,74.5,1.6,27.8,649.0,1031.21,737.47
2018,10,20,13,30,932.0,73.0,1.7,27.8,627.0,1037.69,743.94
2018,10,20,13,45,922.0,72.0,1.8,27.8,598.0,1037.15,746.2
2018,10,20,14,0,912.0,71.0,1.9,27.8,569.0,1032.56,746.11
2018,10,20,14,15,898.5,69.5,1.95,27.6,534.0,1019.77,740.87
2018,10,20,14,30,885.0,68.0,2.0,27.4,499.0,1003.19,733.33
2018,10,20,14,45,866.0,65.5,2.05,27.2,458.0,976.08,718.94
2018,10,20,15,0,847.0,63.0,2.1,27.0,417.0,945.71,702.24
2018,10,20,15,15,819.0,60.5,2.1,27.0,371.5,914.71,683.66
2018,10,20,15,30,791.0,58.0,2.1,27.0,326.0,869.58,654.95
2018,10,20,15,45,749.5,54.0,1.8,25.75,277.5,807.61,613.98
2018,10,20,16,0,708.0,50.0,1.5,24.5,229.0,744.62,570.34
2018,10,20,16,15,642.0,44.5,1.45,23.0,180.5,657.69,509.56
2018,10,20,16,30,576.0,39.0,1.4,21.5,132.0,572.18,445.35
2018,10,20,16,45,459.0,31.5,1.35,20.05,89.5,457.44,352.03
2018,10,20,17,0,342.0,24.0,1.3,18.6,47.0,327.42,177.68
2018,10,20,17,15,183.5,13.5,1.4,17.85,24.5,141.65,0.0
2018,10,20,17,30,25.0,3.0,1.5,17.1,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,1.6,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,6,15,64.5,6.0,1.25,7.0,7.0,0.0,0.0
2018,10,21,6,30,129.0,12.0,1.4,7.6,14.0,9.44,0.0
2018,10,21,6,45,207.0,22.5,1.5,8.2,39.5,18.46,5.05
2018,10,21,7,0,285.0,33.0,1.6,8.8,65.0,26.88,17.8
2018,10,21,7,15,436.5,41.0,1.7,9.5,117.5,33.71,24.6
2018,10,21,7,30,588.0,49.0,1.8,10.2,170.0,40.89,31.36
2018,10,21,7,45,671.0,51.0,1.95,10.9,222.5,46.66,36.66
2018,10,21,8,0,754.0,53.0,2.1,11.6,275.0,49.28,38.96
2018,10,21,8,15,788.0,56.0,2.0,12.25,322.0,70.08,41.98
2018,10,21,8,30,822.0,59.0,1.9,12.9,369.0,130.74,72.34
2018,10,21,8,45,845.5,61.5,1.85,13.6,412.5,196.65,122.17
2018,10,21,9,0,869.0,64.0,1.8,14.3,456.0,261.04,177.21
2018,10,21,9,15,882.0,67.0,1.75,15.0,493.5,324.89,234.14
2018,10,21,9,30,895.0,70.0,1.7,15.7,531.0,389.31,290.95
2018,10,21,9,45,901.5,73.5,1.6,16.4,562.0,451.79,344.48
2018,10,21,10,0,908.0,77.0,1.5,17.1,593.0,513.55,395.19
2018,10,21,10,15,917.0,78.0,1.5,17.75,618.5,573.29,442.77
2018,10,21,10,30,926.0,79.0,1.5,18.4,644.0,631.99,487.7
2018,10,21,10,45,931.0,80.5,1.45,19.05,662.0,687.34,528.1
2018,10,21,11,0,936.0,82.0,1.4,19.7,680.0,740.75,565.57
2018,10,21,11,15,939.0,82.5,1.45,20.25,690.0,789.48,598.49
2018,10,21,11,30,942.0,83.0,1.5,20.8,700.0,835.59,628.32
2018,10,21,11,45,943.0,82.5,1.55,21.4,702.0,876.16,654.01
2018,10,21,12,0,944.0,82.0,1.6,22.0,704.0,913.55,677.42
2018,10,21,12,15,941.0,82.5,1.7,22.4,697.5,945.15,698.13
2018,10,21,12,30,938.0,83.0,1.8,22.8,691.0,973.08,716.51
2018,10,21,12,45,932.0,83.5,1.95,23.2,677.0,994.39,731.32
2018,10,21,13,0,926.0,84.0,2.1,23.6,663.0,1011.75,743.73
2018,10,21,13,15,919.0,83.0,2.25,23.85,641.0,1022.3,752.31
2018,10,21,13,30,912.0,82.0,2.4,24.1,619.0,1028.8,758.46
2018,10,21,13,45,901.0,80.0,2.6,24.3,589.5,1025.97,759.35
2018,10,21,14,0,890.0,78.0,2.8,24.5,560.0,1019.1,757.69
2018,10,21,14,15,875.5,76.0,2.95,24.3,524.5,1004.77,751.83
2018,10,21,14,30,861.0,74.0,3.1,24.1,489.0,998.95,751.71
2018,10,21,14,45,840.0,71.5,3.25,23.85,448.0,969.86,735.86
2018,10,21,15,0,819.0,69.0,3.4,23.6,407.0,937.46,717.53
2018,10,21,15,15,788.5,65.5,3.4,23.6,361.5,891.4,687.44
2018,10,21,15,30,758.0,62.0,3.4,23.6,316.0,842.98,654.96
2018,10,21,15,45,713.5,58.0,3.55,22.25,268.0,778.83,613.82
2018,10,21,16,0,669.0,54.0,3.7,20.9,220.0,713.7,569.26
2018,10,21,16,15,599.0,48.0,3.7,19.65,172.5,632.5,508.38
2018,10,21,16,30,529.0,42.0,3.7,18.4,125.0,545.97,439.07
2018,10,21,16,45,398.0,33.5,3.7,17.15,83.0,410.81,324.4
2018,10,21,17,0,267.0,25.0,3.7,15.9,41.0,267.19,123.9
2018,10,21,17,15,133.5,12.5,3.7,15.0,20.5,105.12,0.0
2018,10,21,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,22,6,15,51.0,5.0,1.7,7.15,6.0,0.0,0.0
2018,10,22,6,30,102.0,10.0,1.9,7.8,12.0,7.87,0.0
2018,10,22,6,45,244.0,21.0,2.15,8.4,43.0,17.32,2.97
2018,10,22,7,0,386.0,32.0,2.4,9.0,74.0,26.57,17.39
2018,10,22,7,15,504.0,39.0,2.55,9.65,123.0,32.59,23.52
2018,10,22,7,30,622.0,46.0,2.7,10.3,172.0,42.12,32.42
2018,10,22,7,45,576.5,60.5,2.85,10.9,201.0,49.34,39.05
2018,10,22,8,0,531.0,75.0,3.0,11.5,230.0,59.19,47.87
2018,10,22,8,15,676.0,67.0,3.0,12.05,297.5,71.59,44.56
2018,10,22,8,30,821.0,59.0,3.0,12.6,365.0,131.73,73.22
2018,10,22,8,45,845.5,61.0,3.0,13.15,408.5,197.22,123.23
2018,10,22,9,0,870.0,63.0,3.0,13.7,452.0,261.36,178.73
2018,10,22,9,15,886.0,65.0,2.95,14.3,490.0,325.21,236.4
2018,10,22,9,30,902.0,67.0,2.9,14.9,528.0,389.94,294.44
2018,10,22,9,45,914.0,69.5,2.9,15.45,561.0,454.09,350.74
2018,10,22,10,0,926.0,72.0,2.9,16.0,594.0,518.12,405.07
2018,10,22,10,15,934.5,72.5,2.95,16.6,619.0,577.94,454.36
2018,10,22,10,30,943.0,73.0,3.0,17.2,644.0,636.61,501.05
2018,10,22,10,45,948.5,74.0,3.05,17.75,662.0,692.46,544.18
2018,10,22,11,0,954.0,75.0,3.1,18.3,680.0,746.36,584.58
2018,10,22,11,15,957.0,75.0,3.2,18.7,690.0,795.16,619.15
2018,10,22,11,30,960.0,75.0,3.3,19.1,700.0,841.27,650.87
2018,10,22,11,45,961.0,75.0,3.4,19.5,702.0,882.86,679.18
2018,10,22,12,0,962.0,75.0,3.5,19.9,704.0,921.22,705.13
2018,10,22,12,15,960.5,75.0,3.55,20.1,698.0,953.97,727.38
2018,10,22,12,30,959.0,75.0,3.6,20.3,692.0,983.05,747.17
2018,10,22,12,45,955.5,74.0,3.7,20.5,678.0,1005.24,762.71
2018,10,22,13,0,952.0,73.0,3.8,20.7,664.0,1023.43,775.73
2018,10,22,13,15,944.0,72.0,3.9,20.65,641.0,1033.13,783.95
2018,10,22,13,30,936.0,71.0,4.0,20.6,618.0,1038.66,789.6
2018,10,22,13,45,925.0,70.0,4.1,20.55,589.0,1037.02,790.59
2018,10,22,14,0,914.0,69.0,4.2,20.5,560.0,1031.31,789.02
2018,10,22,14,15,900.0,67.5,4.35,20.1,524.5,1017.92,783.67
2018,10,22,14,30,886.0,66.0,4.5,19.7,489.0,1000.75,776.05
2018,10,22,14,45,865.5,63.5,4.6,19.35,447.5,972.06,759.85
2018,10,22,15,0,845.0,61.0,4.7,19.0,406.0,940.16,741.06
2018,10,22,15,15,815.5,58.5,4.7,19.0,360.5,907.68,719.57
2018,10,22,15,30,786.0,56.0,4.7,19.0,315.0,861.24,687.2
2018,10,22,15,45,742.5,52.0,4.8,17.65,267.0,797.59,644.8
2018,10,22,16,0,699.0,48.0,4.9,16.3,219.0,733.1,599.0
2018,10,22,16,15,628.5,43.0,4.75,15.4,171.0,643.28,528.04
2018,10,22,16,30,558.0,38.0,4.6,14.5,123.0,554.96,454.04
2018,10,22,16,45,424.5,30.0,4.45,13.65,81.0,428.11,340.82
2018,10,22,17,0,291.0,22.0,4.3,12.8,39.0,281.25,96.58
2018,10,22,17,15,145.5,11.0,4.15,12.2,19.5,112.46,0.0
2018,10,22,17,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,23,6,15,55.5,5.5,1.45,6.95,6.0,0.0,0.0
2018,10,23,6,30,111.0,11.0,1.5,7.6,12.0,8.65,0.0
2018,10,23,6,45,278.5,21.5,1.6,8.25,45.5,17.89,1.37
2018,10,23,7,0,446.0,32.0,1.7,8.9,79.0,26.88,17.55
2018,10,23,7,15,536.5,38.0,1.9,9.55,124.0,34.76,25.44
2018,10,23,7,30,627.0,44.0,2.1,10.2,169.0,40.47,30.93
2018,10,23,7,45,646.5,52.0,2.25,10.9,210.0,47.25,37.17
2018,10,23,8,0,666.0,60.0,2.4,11.6,251.0,49.7,39.33
2018,10,23,8,15,514.0,92.5,2.45,12.05,255.0,85.62,58.95
2018,10,23,8,30,362.0,125.0,2.5,12.5,259.0,128.68,89.31
2018,10,23,8,45,399.5,137.5,2.5,12.9,301.0,173.16,123.04
2018,10,23,9,0,437.0,150.0,2.5,13.3,343.0,222.6,163.89
2018,10,23,9,15,467.0,156.0,2.6,13.6,378.5,269.61,204.46
2018,10,23,9,30,497.0,162.0,2.7,13.9,414.0,319.92,247.98
2018,10,23,9,45,435.5,186.5,2.8,14.2,417.0,350.15,276.21
2018,10,23,10,0,374.0,211.0,2.9,14.5,420.0,364.58,290.41
2018,10,23,10,15,278.5,243.5,3.05,14.75,403.0,368.24,294.71
2018,10,23,10,30,183.0,276.0,3.2,15.0,386.0,351.11,281.28
2018,10,23,10,45,235.0,275.0,3.35,15.2,420.5,398.15,319.46
2018,10,23,11,0,287.0,274.0,3.5,15.4,455.0,463.5,371.24
2018,10,23,11,15,407.0,247.5,3.55,15.4,508.5,561.23,448.58
2018,10,23,11,30,527.0,221.0,3.6,15.4,562.0,654.63,521.54
2018,10,23,11,45,604.5,195.0,3.7,15.35,587.0,727.17,577.56
2018,10,23,12,0,682.0,169.0,3.8,15.3,612.0,796.78,631.11
2018,10,23,12,15,510.5,220.5,3.8,15.25,550.5,715.34,568.08
2018,10,23,12,30,339.0,272.0,3.8,15.2,489.0,610.91,487.27
2018,10,23,12,45,479.0,223.0,3.85,15.2,522.0,726.98,578.93
2018,10,23,13,0,619.0,174.0,3.9,15.2,555.0,834.51,660.87
2018,10,23,13,15,751.5,129.0,3.75,15.45,576.0,930.55,728.46
2018,10,23,13,30,884.0,84.0,3.6,15.7,597.0,1002.78,777.8
2018,10,23,13,45,883.0,80.0,3.45,15.9,571.0,1007.22,779.84
2018,10,23,14,0,882.0,76.0,3.3,16.1,545.0,1007.74,779.88
2018,10,23,14,15,740.5,99.0,3.1,16.25,475.0,915.39,714.94
2018,10,23,14,30,599.0,122.0,2.9,16.4,405.0,800.48,633.37
2018,10,23,14,45,633.0,105.0,2.75,16.5,381.0,811.43,642.67
2018,10,23,15,0,667.0,88.0,2.6,16.6,357.0,817.71,647.46
2018,10,23,15,15,724.5,72.0,2.6,16.6,333.5,836.36,662.35
2018,10,23,15,30,782.0,56.0,2.6,16.6,310.0,857.02,678.18
2018,10,23,15,45,739.5,51.5,2.45,16.2,262.0,793.73,632.4
2018,10,23,16,0,697.0,47.0,2.3,15.8,214.0,729.59,584.6
2018,10,23,16,15,627.5,41.5,2.05,14.75,166.5,640.21,515.66
2018,10,23,16,30,558.0,36.0,1.8,13.7,119.0,552.6,443.81
2018,10,23,16,45,422.5,29.0,1.55,12.7,78.0,425.38,331.16
2018,10,23,17,0,287.0,22.0,1.3,11.7,37.0,274.88,45.6
2018,10,23,17,15,143.5,11.0,1.4,11.25,18.5,110.99,0.0
2018,10,23,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,24,6,15,33.5,4.0,1.15,7.25,4.5,0.0,0.0
2018,10,24,6,30,67.0,8.0,1.1,7.7,9.0,6.29,0.0
2018,10,24,6,45,155.0,20.5,1.05,8.15,33.5,15.63,0.0
2018,10,24,7,0,243.0,33.0,1.0,8.6,58.0,25.19,16.0
2018,10,24,7,15,410.0,39.5,1.2,9.4,108.5,32.43,23.36
2018,10,24,7,30,577.0,46.0,1.4,10.2,159.0,38.5,29.15
2018,10,24,7,45,659.5,47.0,1.6,11.0,209.0,43.26,33.56
2018,10,24,8,0,742.0,48.0,1.8,11.8,259.0,45.12,35.19
2018,10,24,8,15,759.0,53.5,1.7,12.45,301.0,70.15,40.77
2018,10,24,8,30,776.0,59.0,1.6,13.1,343.0,129.08,72.31
2018,10,24,8,45,816.5,58.5,1.5,13.75,388.5,192.07,119.69
2018,10,24,9,0,857.0,58.0,1.4,14.4,434.0,255.74,173.53
2018,10,24,9,15,873.0,59.5,1.4,15.15,471.0,318.06,229.03
2018,10,24,9,30,889.0,61.0,1.4,15.9,508.0,381.25,284.67
2018,10,24,9,45,899.5,63.0,1.35,16.6,539.0,443.24,337.73
2018,10,24,10,0,910.0,65.0,1.3,17.3,570.0,504.94,388.43
2018,10,24,10,15,917.5,66.0,1.4,17.95,594.5,563.48,435.62
2018,10,24,10,30,925.0,67.0,1.5,18.6,619.0,620.83,480.28
2018,10,24,10,45,929.5,67.5,1.55,19.2,635.5,674.29,520.41
2018,10,24,11,0,934.0,68.0,1.6,19.8,652.0,725.72,557.85
2018,10,24,11,15,936.0,68.5,1.7,20.25,661.5,773.07,590.34
2018,10,24,11,30,938.0,69.0,1.8,20.7,671.0,817.73,620.29
2018,10,24,11,45,937.0,69.5,1.9,21.15,672.0,857.07,646.4
2018,10,24,12,0,936.0,70.0,2.0,21.6,673.0,893.13,670.24
2018,10,24,12,15,934.0,69.5,2.15,21.95,666.5,923.73,691.15
2018,10,24,12,30,932.0,69.0,2.3,22.3,660.0,950.69,709.74
2018,10,24,12,45,927.0,68.5,2.4,22.6,645.5,971.11,723.71
2018,10,24,13,0,922.0,68.0,2.5,22.9,631.0,987.6,735.28
2018,10,24,13,15,878.5,79.0,2.55,22.95,600.5,976.7,729.11
2018,10,24,13,30,835.0,90.0,2.6,23.0,570.0,973.43,728.42
2018,10,24,13,45,812.0,91.0,2.65,23.05,539.0,961.71,722.15
2018,10,24,14,0,789.0,92.0,2.7,23.1,508.0,946.04,713.4
2018,10,24,14,15,718.0,103.0,2.65,22.85,462.5,897.58,682.32
2018,10,24,14,30,647.0,114.0,2.6,22.6,417.0,839.39,644.33
2018,10,24,14,45,478.5,128.5,2.6,22.35,342.0,673.61,528.54
2018,10,24,15,0,310.0,143.0,2.6,22.1,267.0,497.58,398.0
2018,10,24,15,15,478.0,105.5,2.6,22.1,271.0,635.6,505.96
2018,10,24,15,30,646.0,68.0,2.6,22.1,275.0,749.73,589.5
2018,10,24,15,45,657.0,56.5,2.45,21.3,238.5,722.99,570.22
2018,10,24,16,0,668.0,45.0,2.3,20.5,202.0,700.33,553.42
2018,10,24,16,15,598.5,40.0,2.15,19.6,156.5,612.71,486.33
2018,10,24,16,30,529.0,35.0,2.0,18.7,111.0,526.86,416.63
2018,10,24,16,45,397.0,27.5,1.85,17.8,72.0,403.31,306.29
2018,10,24,17,0,265.0,20.0,1.7,16.9,33.0,254.49,0.0
2018,10,24,17,15,132.5,10.0,1.95,16.3,16.5,102.32,0.0
2018,10,24,17,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.0,1.15,8.9,4.5,0.0,0.0
2018,10,25,6,30,85.0,8.0,1.2,9.3,9.0,6.29,0.0
2018,10,25,6,45,245.5,19.0,1.2,9.65,39.5,15.73,0.0
2018,10,25,7,0,406.0,30.0,1.2,10.0,70.0,25.09,15.62
2018,10,25,7,15,416.0,34.5,1.35,10.65,95.5,28.47,19.67
2018,10,25,7,30,426.0,39.0,1.5,11.3,121.0,31.83,23.01
2018,10,25,7,45,330.5,56.0,1.65,11.95,130.0,42.29,32.55
2018,10,25,8,0,235.0,73.0,1.8,12.6,139.0,52.56,41.74
2018,10,25,8,15,499.5,68.5,1.85,13.5,239.5,68.58,43.69
2018,10,25,8,30,764.0,64.0,1.9,14.4,340.0,132.82,75.49
2018,10,25,8,45,772.5,70.0,1.95,15.25,378.0,192.06,121.14
2018,10,25,9,0,781.0,76.0,2.0,16.1,416.0,252.03,172.91
2018,10,25,9,15,816.5,75.0,2.15,17.05,457.0,314.36,227.27
2018,10,25,9,30,852.0,74.0,2.3,18.0,498.0,380.47,284.47
2018,10,25,9,45,883.0,70.0,2.4,18.95,534.0,443.52,338.18
2018,10,25,10,0,914.0,66.0,2.5,19.9,570.0,508.34,391.65
2018,10,25,10,15,922.5,67.0,2.55,20.55,594.5,567.6,439.52
2018,10,25,10,30,931.0,68.0,2.6,21.2,619.0,625.76,484.87
2018,10,25,10,45,936.5,68.5,2.65,21.9,636.5,680.12,525.83
2018,10,25,11,0,942.0,69.0,2.7,22.6,654.0,732.54,564.09
2018,10,25,11,15,945.5,69.0,2.7,23.0,664.0,780.77,596.86
2018,10,25,11,30,949.0,69.0,2.7,23.4,674.0,826.4,627.0
2018,10,25,11,45,950.0,69.0,2.7,23.85,676.0,867.18,653.36
2018,10,25,12,0,951.0,69.0,2.7,24.3,678.0,904.79,677.37
2018,10,25,12,15,949.0,69.0,2.7,24.55,671.5,936.38,697.75
2018,10,25,12,30,947.0,69.0,2.7,24.8,665.0,964.33,715.72
2018,10,25,12,45,942.5,69.0,2.7,25.1,651.5,986.17,729.57
2018,10,25,13,0,938.0,69.0,2.7,25.4,638.0,1004.07,740.98
2018,10,25,13,15,931.5,68.0,2.65,25.5,616.5,1014.77,747.94
2018,10,25,13,30,925.0,67.0,2.6,25.6,595.0,1021.41,752.46
2018,10,25,13,45,915.5,65.5,2.6,25.7,566.5,1020.32,752.66
2018,10,25,14,0,906.0,64.0,2.6,25.8,538.0,1015.21,750.49
2018,10,25,14,15,892.0,63.0,2.6,25.7,503.5,1002.34,743.98
2018,10,25,14,30,878.0,62.0,2.6,25.6,469.0,985.78,735.16
2018,10,25,14,45,858.0,59.5,2.6,25.5,428.5,957.55,718.56
2018,10,25,15,0,838.0,57.0,2.6,25.4,388.0,926.16,699.66
2018,10,25,15,15,808.0,54.5,2.6,25.4,343.0,882.21,671.45
2018,10,25,15,30,778.0,52.0,2.6,25.4,298.0,846.65,648.25
2018,10,25,15,45,733.5,48.5,2.1,24.2,251.0,783.16,603.36
2018,10,25,16,0,689.0,45.0,1.6,23.0,204.0,718.94,555.67
2018,10,25,16,15,615.5,40.0,1.6,21.65,157.5,627.14,489.21
2018,10,25,16,30,542.0,35.0,1.6,20.3,111.0,537.13,418.84
2018,10,25,16,45,391.5,27.0,1.55,18.95,70.5,398.51,296.42
2018,10,25,17,0,241.0,19.0,1.5,17.6,30.0,233.04,0.0
2018,10,25,17,15,120.5,9.5,1.7,17.0,15.0,93.34,0.0
2018,10,25,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,26,6,15,52.0,4.5,1.15,8.25,4.5,0.0,0.0
2018,10,26,6,30,104.0,9.0,1.2,8.8,9.0,7.08,0.0
2018,10,26,6,45,266.0,18.0,1.2,9.35,38.5,14.95,0.0
2018,10,26,7,0,428.0,27.0,1.2,9.9,68.0,24.7,15.09
2018,10,26,7,15,469.0,36.0,1.25,10.55,104.5,30.03,21.01
2018,10,26,7,30,510.0,45.0,1.3,11.2,141.0,37.2,27.81
2018,10,26,7,45,498.0,61.0,1.3,11.85,176.0,49.13,38.68
2018,10,26,8,0,486.0,77.0,1.3,12.5,211.0,60.52,48.88
2018,10,26,8,15,467.0,94.5,1.15,13.4,241.5,84.64,57.68
2018,10,26,8,30,448.0,112.0,1.0,14.3,272.0,130.44,86.29
2018,10,26,8,45,427.0,132.5,0.85,15.2,300.0,176.1,122.73
2018,10,26,9,0,406.0,153.0,0.7,16.1,328.0,219.53,159.83
2018,10,26,9,15,433.5,162.0,0.65,16.85,363.5,266.22,198.34
2018,10,26,9,30,461.0,171.0,0.6,17.6,399.0,316.09,239.02
2018,10,26,9,45,531.5,163.0,0.5,18.4,441.5,372.92,283.39
2018,10,26,10,0,602.0,155.0,0.4,19.2,484.0,442.03,335.7
2018,10,26,10,15,640.0,150.5,0.35,19.9,514.5,498.44,377.72
2018,10,26,10,30,678.0,146.0,0.3,20.6,545.0,557.3,420.14
2018,10,26,10,45,677.5,151.5,0.25,21.3,559.5,602.85,451.47
2018,10,26,11,0,677.0,157.0,0.2,22.0,574.0,646.67,480.55
2018,10,26,11,15,654.5,168.0,0.25,22.55,576.5,677.53,501.22
2018,10,26,11,30,632.0,179.0,0.3,23.1,579.0,704.37,518.88
2018,10,26,11,45,703.5,154.5,0.4,23.65,600.5,770.04,564.43
2018,10,26,12,0,775.0,130.0,0.5,24.2,622.0,835.9,606.91
2018,10,26,12,15,740.0,140.5,0.6,24.55,607.0,846.42,613.86
2018,10,26,12,30,705.0,151.0,0.7,24.9,592.0,851.82,618.42
2018,10,26,12,45,702.0,147.5,0.85,25.3,578.5,867.42,630.44
2018,10,26,13,0,699.0,144.0,1.0,25.7,565.0,879.74,640.24
2018,10,26,13,15,780.0,114.0,1.05,25.9,568.0,933.11,675.38
2018,10,26,13,30,861.0,84.0,1.1,26.1,571.0,978.86,704.95
2018,10,26,13,45,847.5,82.0,1.15,26.3,541.5,985.33,709.94
2018,10,26,14,0,834.0,80.0,1.2,26.5,512.0,975.6,705.39
2018,10,26,14,15,812.5,77.5,1.2,26.4,475.0,953.32,693.12
2018,10,26,14,30,791.0,75.0,1.2,26.3,438.0,927.49,678.68
2018,10,26,14,45,727.0,79.5,1.2,26.2,390.5,864.8,639.97
2018,10,26,15,0,663.0,84.0,1.2,26.1,343.0,807.6,604.36
2018,10,26,15,15,619.5,80.0,1.2,26.1,299.5,751.08,567.87
2018,10,26,15,30,576.0,76.0,1.2,26.1,256.0,693.3,529.25
2018,10,26,15,45,597.0,63.0,0.9,25.1,223.0,683.03,521.48
2018,10,26,16,0,618.0,50.0,0.6,24.1,190.0,660.62,502.75
2018,10,26,16,15,525.5,44.5,0.6,23.35,144.0,562.97,431.74
2018,10,26,16,30,433.0,39.0,0.6,22.6,98.0,461.19,353.45
2018,10,26,16,45,281.0,28.0,0.6,21.85,60.0,311.69,224.49
2018,10,26,17,0,129.0,17.0,0.6,21.1,22.0,110.46,0.0
2018,10,26,17,15,64.5,8.5,0.7,20.45,11.0,6.69,0.0
2018,10,26,17,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,27,6,15,2.0,2.0,1.35,9.8,2.0,0.0,0.0
2018,10,27,6,30,4.0,4.0,1.5,10.2,4.0,3.15,0.0
2018,10,27,6,45,40.0,18.5,1.65,10.65,22.0,13.94,0.0
2018,10,27,7,0,76.0,33.0,1.8,11.1,40.0,24.49,14.56
2018,10,27,7,15,258.5,42.0,1.9,11.7,86.0,31.82,22.41
2018,10,27,7,30,441.0,51.0,2.0,12.3,132.0,41.47,31.43
2018,10,27,7,45,468.0,61.0,2.1,12.95,169.0,48.89,38.26
2018,10,27,8,0,495.0,71.0,2.2,13.6,206.0,56.1,44.71
2018,10,27,8,15,511.5,83.0,2.1,14.4,244.0,81.41,53.6
2018,10,27,8,30,528.0,95.0,2.0,15.2,282.0,130.2,82.61
2018,10,27,8,45,550.5,105.5,1.9,15.95,321.0,181.13,121.65
2018,10,27,9,0,573.0,116.0,1.8,16.7,360.0,234.93,166.7
2018,10,27,9,15,568.5,129.5,1.75,17.45,389.5,285.77,211.25
2018,10,27,9,30,564.0,143.0,1.7,18.2,419.0,331.03,250.74
2018,10,27,9,45,546.5,158.5,1.7,18.95,440.0,375.98,288.98
2018,10,27,10,0,529.0,174.0,1.7,19.7,461.0,418.46,323.76
2018,10,27,10,15,592.5,163.5,1.75,20.3,498.5,484.67,375.42
2018,10,27,10,30,656.0,153.0,1.8,20.9,536.0,551.06,426.11
2018,10,27,10,45,684.0,148.5,1.85,21.55,558.0,604.56,466.01
2018,10,27,11,0,712.0,144.0,1.9,22.2,580.0,658.68,505.45
2018,10,27,11,15,740.0,137.5,1.9,22.8,596.5,711.0,542.51
2018,10,27,11,30,768.0,131.0,1.9,23.4,613.0,762.99,578.42
2018,10,27,11,45,773.5,130.0,1.95,24.05,616.5,801.82,603.4
2018,10,27,12,0,779.0,129.0,2.0,24.7,620.0,838.24,626.65
2018,10,27,12,15,844.0,105.0,2.05,24.95,632.5,894.26,663.85
2018,10,27,12,30,909.0,81.0,2.1,25.2,645.0,943.2,695.81
2018,10,27,12,45,875.0,89.5,2.15,25.5,622.5,946.44,697.64
2018,10,27,13,0,841.0,98.0,2.2,25.8,600.0,956.9,704.84
2018,10,27,13,15,811.5,102.0,2.3,25.8,572.5,950.08,702.13
2018,10,27,13,30,782.0,106.0,2.4,25.8,545.0,938.75,696.68
2018,10,27,13,45,748.0,108.5,2.5,25.75,511.5,924.44,689.48
2018,10,27,14,0,714.0,111.0,2.6,25.7,478.0,899.79,675.33
2018,10,27,14,15,703.5,103.5,2.75,25.45,444.5,882.71,667.21
2018,10,27,14,30,693.0,96.0,2.9,25.2,411.0,862.28,656.57
2018,10,27,14,45,580.5,109.0,3.0,24.95,356.5,762.4,589.36
2018,10,27,15,0,468.0,122.0,3.1,24.7,302.0,652.33,512.71
2018,10,27,15,15,418.5,112.0,3.1,24.7,258.5,586.66,465.63
2018,10,27,15,30,369.0,102.0,3.1,24.7,215.0,521.01,416.76
2018,10,27,15,45,202.5,92.5,3.2,23.45,153.0,325.75,264.36
2018,10,27,16,0,36.0,83.0,3.3,22.2,91.0,127.63,100.83
2018,10,27,16,15,23.0,64.0,3.3,21.15,68.5,95.28,73.71
2018,10,27,16,30,10.0,45.0,3.3,20.1,46.0,53.38,38.16
2018,10,27,16,45,14.0,28.0,3.25,19.05,29.0,45.58,28.5
2018,10,27,17,0,18.0,11.0,3.2,18.0,12.0,22.19,0.0
2018,10,27,17,15,9.0,5.5,3.35,17.25,6.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.65,10.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.9,10.8,3.0,2.36,0.0
2018,10,28,6,45,143.0,17.0,3.1,11.25,29.0,13.38,0.0
2018,10,28,7,0,273.0,31.0,3.3,11.7,55.0,25.56,15.06
2018,10,28,7,15,371.0,40.0,3.4,12.4,94.5,32.8,23.1
2018,10,28,7,30,469.0,49.0,3.5,13.1,134.0,40.13,30.08
2018,10,28,7,45,601.0,47.5,3.65,13.8,188.5,43.12,32.94
2018,10,28,8,0,733.0,46.0,3.8,14.5,243.0,43.33,33.16
2018,10,28,8,15,769.0,49.0,3.85,15.15,288.5,70.36,38.51
2018,10,28,8,30,805.0,52.0,3.9,15.8,334.0,133.15,73.53
2018,10,28,8,45,829.5,54.0,3.95,16.45,375.5,193.34,119.78
2018,10,28,9,0,854.0,56.0,4.0,17.1,417.0,255.96,174.01
2018,10,28,9,15,841.0,65.5,4.0,17.6,447.0,316.36,229.57
2018,10,28,9,30,828.0,75.0,4.0,18.1,477.0,374.04,282.24
2018,10,28,9,45,771.0,97.5,3.95,18.65,490.5,423.94,327.52
2018,10,28,10,0,714.0,120.0,3.9,19.2,504.0,465.95,364.31
2018,10,28,10,15,815.0,94.5,3.95,19.55,551.5,540.7,424.97
2018,10,28,10,30,916.0,69.0,4.0,19.9,599.0,618.67,487.11
2018,10,28,10,45,920.5,70.0,4.0,20.3,616.0,671.93,528.58
2018,10,28,11,0,925.0,71.0,4.0,20.7,633.0,723.22,567.51
2018,10,28,11,15,928.0,70.5,4.1,20.9,642.0,769.57,600.94
2018,10,28,11,30,931.0,70.0,4.2,21.1,651.0,813.31,631.79
2018,10,28,11,45,930.0,70.5,4.25,21.3,652.0,852.12,658.76
2018,10,28,12,0,929.0,71.0,4.3,21.5,653.0,887.71,683.37
2018,10,28,12,15,923.5,72.5,4.35,21.5,646.0,917.11,704.18
2018,10,28,12,30,918.0,74.0,4.4,21.5,639.0,942.82,722.52
2018,10,28,12,45,908.5,74.5,4.5,21.55,623.5,959.77,735.22
2018,10,28,13,0,899.0,75.0,4.6,21.6,608.0,972.74,745.52
2018,10,28,13,15,879.5,77.5,4.65,21.5,583.5,974.43,748.23
2018,10,28,13,30,860.0,80.0,4.7,21.4,559.0,972.03,748.34
2018,10,28,13,45,734.0,109.0,4.75,21.25,503.0,910.68,707.21
2018,10,28,14,0,608.0,138.0,4.8,21.1,447.0,824.04,647.42
2018,10,28,14,15,517.5,146.5,4.8,20.8,397.0,734.99,584.53
2018,10,28,14,30,427.0,155.0,4.8,20.5,347.0,655.56,526.35
2018,10,28,14,45,342.5,152.5,4.8,20.15,297.5,543.27,441.55
2018,10,28,15,0,258.0,150.0,4.8,19.8,248.0,457.94,374.69
2018,10,28,15,15,316.0,124.5,4.8,19.8,230.0,480.06,395.25
2018,10,28,15,30,374.0,99.0,4.8,19.8,212.0,521.87,429.83
2018,10,28,15,45,323.5,87.0,4.65,18.7,173.5,453.17,375.61
2018,10,28,16,0,273.0,75.0,4.5,17.6,135.0,385.99,320.88
2018,10,28,16,15,222.0,60.0,4.4,17.05,101.0,316.21,261.36
2018,10,28,16,30,171.0,45.0,4.3,16.5,67.0,229.96,186.59
2018,10,28,16,45,108.0,29.0,4.2,15.95,41.0,152.46,107.29
2018,10,28,17,0,45.0,13.0,4.1,15.4,15.0,44.06,0.0
2018,10,28,17,15,22.5,6.5,3.95,14.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,7.85,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,8.4,4.0,0.0,0.0
2018,10,29,6,45,67.5,17.5,2.05,8.95,22.0,13.77,0.0
2018,10,29,7,0,105.0,31.0,2.2,9.5,40.0,23.15,12.9
2018,10,29,7,15,184.0,45.5,2.4,10.0,73.5,33.85,24.23
2018,10,29,7,30,263.0,60.0,2.6,10.5,107.0,44.48,34.27
2018,10,29,7,45,315.0,73.0,2.75,11.0,145.0,53.75,42.88
2018,10,29,8,0,367.0,86.0,2.9,11.5,183.0,62.87,51.15
2018,10,29,8,15,332.0,106.0,3.0,11.75,206.0,88.37,63.43
2018,10,29,8,30,297.0,126.0,3.1,12.0,229.0,124.86,88.82
2018,10,29,8,45,242.5,151.0,3.15,12.25,242.0,157.2,117.37
2018,10,29,9,0,188.0,176.0,3.2,12.5,255.0,180.56,139.92
2018,10,29,9,15,228.5,188.5,3.45,12.85,293.0,222.4,174.52
2018,10,29,9,30,269.0,201.0,3.7,13.2,331.0,266.44,211.32
2018,10,29,9,45,248.5,219.0,3.95,13.5,345.0,294.3,235.85
2018,10,29,10,0,228.0,237.0,4.2,13.8,359.0,311.7,251.31
2018,10,29,10,15,257.5,244.5,4.3,14.05,388.0,361.13,291.87
2018,10,29,10,30,287.0,252.0,4.4,14.3,417.0,405.16,327.76
2018,10,29,10,45,353.5,244.5,4.5,14.6,453.5,461.56,373.62
2018,10,29,11,0,420.0,237.0,4.6,14.9,490.0,537.1,433.73
2018,10,29,11,15,467.0,226.0,4.6,15.1,511.5,587.8,473.86
2018,10,29,11,30,514.0,215.0,4.6,15.3,533.0,640.4,515.12
2018,10,29,11,45,622.5,178.5,4.6,15.5,565.0,727.18,582.83
2018,10,29,12,0,731.0,142.0,4.6,15.7,597.0,811.19,646.03
2018,10,29,12,15,790.0,121.0,4.6,16.05,608.0,863.13,682.79
2018,10,29,12,30,849.0,100.0,4.6,16.4,619.0,920.58,723.34
2018,10,29,12,45,894.0,84.5,4.6,16.8,620.0,957.81,748.9
2018,10,29,13,0,939.0,69.0,4.6,17.2,621.0,1003.4,780.39
2018,10,29,13,15,933.5,67.5,4.5,17.55,599.5,1014.3,786.65
2018,10,29,13,30,928.0,66.0,4.4,17.9,578.0,1021.17,790.45
2018,10,29,13,45,920.0,63.5,4.3,18.25,549.5,1020.15,789.27
2018,10,29,14,0,912.0,61.0,4.2,18.6,521.0,1015.09,785.59
2018,10,29,14,15,897.5,59.0,4.1,18.65,486.0,1000.22,776.14
2018,10,29,14,30,883.0,57.0,4.0,18.7,451.0,981.61,764.21
2018,10,29,14,45,862.5,55.0,3.9,18.8,410.5,953.5,745.41
2018,10,29,15,0,842.0,53.0,3.8,18.9,370.0,922.29,724.26
2018,10,29,15,15,811.0,51.0,3.8,18.9,326.0,878.17,694.19
2018,10,29,15,30,780.0,49.0,3.8,18.9,282.0,842.48,669.31
2018,10,29,15,45,735.0,44.5,3.1,18.3,235.0,777.25,619.14
2018,10,29,16,0,690.0,40.0,2.4,17.7,188.0,711.5,566.22
2018,10,29,16,15,614.0,35.5,2.15,16.5,142.5,618.83,493.7
2018,10,29,16,30,538.0,31.0,1.9,15.3,97.0,528.15,416.86
2018,10,29,16,45,369.5,23.0,1.65,14.15,59.0,357.96,243.93
2018,10,29,17,0,201.0,15.0,1.4,13.0,21.0,162.82,0.0
2018,10,29,17,15,100.5,7.5,1.5,12.65,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
