Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,8,30,798.0,61.0,0.9,10.1,303.0,141.01,81.45
2018,11,9,8,45,828.5,65.0,0.95,10.8,346.5,203.6,130.59
2018,11,9,9,0,859.0,69.0,1.0,11.5,390.0,269.57,187.62
2018,11,9,9,15,835.0,82.0,1.15,12.1,419.5,330.44,243.84
2018,11,9,9,30,811.0,95.0,1.3,12.7,449.0,386.56,295.23
2018,11,9,9,45,768.0,114.5,1.45,13.25,468.5,438.68,341.97
2018,11,9,10,0,725.0,134.0,1.6,13.8,488.0,484.74,381.94
2018,11,9,10,15,738.5,137.0,1.6,14.2,512.5,540.24,426.9
2018,11,9,10,30,752.0,140.0,1.6,14.6,537.0,595.65,470.27
2018,11,9,10,45,761.0,142.5,1.65,15.0,555.0,647.37,509.91
2018,11,9,11,0,770.0,145.0,1.7,15.4,573.0,697.99,547.73
2018,11,9,11,15,775.5,145.5,1.7,15.75,583.0,742.74,580.17
2018,11,9,11,30,781.0,146.0,1.7,16.1,593.0,785.51,610.52
2018,11,9,11,45,783.0,146.0,1.65,16.5,595.0,822.75,635.14
2018,11,9,12,0,785.0,146.0,1.6,16.9,597.0,857.32,657.13
2018,11,9,12,15,783.5,145.0,1.55,17.15,591.0,884.93,674.56
2018,11,9,12,30,782.0,144.0,1.5,17.4,585.0,909.33,689.81
2018,11,9,12,45,777.5,141.0,1.45,17.7,571.0,925.44,699.37
2018,11,9,13,0,773.0,138.0,1.4,18.0,557.0,937.97,706.71
2018,11,9,13,15,763.0,135.5,1.35,18.05,535.5,942.11,709.27
2018,11,9,13,30,753.0,133.0,1.3,18.1,514.0,942.49,709.59
2018,11,9,13,45,738.0,129.0,1.25,18.15,485.5,932.51,703.2
2018,11,9,14,0,723.0,125.0,1.2,18.2,457.0,918.82,694.58
2018,11,9,14,15,700.0,120.0,1.1,17.9,422.0,892.47,677.63
2018,11,9,14,30,677.0,115.0,1.0,17.6,387.0,862.73,658.41
2018,11,9,14,45,645.0,108.5,0.9,17.3,347.0,819.35,629.58
2018,11,9,15,0,613.0,102.0,0.8,17.0,307.0,773.29,598.43
2018,11,9,15,15,567.5,94.0,0.8,17.0,263.5,710.38,555.27
2018,11,9,15,30,522.0,86.0,0.8,17.0,220.0,645.86,509.34
2018,11,9,15,45,452.0,74.5,0.8,15.45,175.0,556.23,445.12
2018,11,9,16,0,382.0,63.0,0.8,13.9,130.0,469.95,379.52
2018,11,9,16,15,266.0,48.0,0.8,13.3,88.0,342.2,275.51
2018,11,9,16,30,150.0,33.0,0.8,12.7,46.0,221.45,162.85
2018,11,9,16,45,81.0,18.5,0.85,12.15,25.0,78.17,0.0
2018,11,9,17,0,12.0,4.0,0.9,11.6,4.0,3.15,0.0
2018,11,9,17,15,6.0,2.0,0.9,11.3,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,5.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,5.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,10,6,45,35.0,7.5,1.05,3.05,9.0,5.9,0.0
2018,11,10,7,0,70.0,15.0,1.1,2.8,18.0,11.38,0.0
2018,11,10,7,15,150.5,32.5,1.15,3.2,49.5,24.41,14.83
2018,11,10,7,30,231.0,50.0,1.2,3.6,81.0,37.28,28.08
2018,11,10,7,45,285.5,65.0,1.2,4.05,118.0,48.09,38.52
2018,11,10,8,0,340.0,80.0,1.2,4.5,155.0,58.73,48.58
2018,11,10,8,15,355.0,92.5,1.4,5.1,185.5,83.28,59.04
2018,11,10,8,30,370.0,105.0,1.6,5.7,216.0,121.88,85.05
2018,11,10,8,45,407.5,116.0,1.8,6.3,254.0,165.33,119.67
2018,11,10,9,0,445.0,127.0,2.0,6.9,292.0,213.51,161.01
2018,11,10,9,15,465.0,136.5,1.9,7.55,324.0,259.86,202.24
2018,11,10,9,30,485.0,146.0,1.8,8.2,356.0,308.38,244.96
2018,11,10,9,45,563.5,145.5,1.75,8.9,406.0,374.73,300.51
2018,11,10,10,0,642.0,145.0,1.7,9.6,456.0,454.46,365.56
2018,11,10,10,15,654.5,147.5,1.7,10.4,478.0,504.56,406.28
2018,11,10,10,30,667.0,150.0,1.7,11.2,500.0,554.61,445.8
2018,11,10,10,45,669.0,153.0,1.7,11.95,513.5,598.15,479.18
2018,11,10,11,0,671.0,156.0,1.7,12.7,527.0,640.13,510.41
2018,11,10,11,15,704.0,153.5,1.8,13.2,548.5,697.78,553.83
2018,11,10,11,30,737.0,151.0,1.9,13.7,570.0,755.92,596.67
2018,11,10,11,45,740.0,150.5,1.95,14.2,572.0,791.79,622.05
2018,11,10,12,0,743.0,150.0,2.0,14.7,574.0,825.19,644.71
2018,11,10,12,15,708.0,160.0,2.0,14.9,560.5,833.2,649.71
2018,11,10,12,30,673.0,170.0,2.0,15.1,547.0,835.94,651.4
2018,11,10,12,45,623.0,181.5,2.0,15.25,524.0,815.3,636.91
2018,11,10,13,0,573.0,193.0,2.0,15.4,501.0,797.99,624.57
2018,11,10,13,15,565.0,187.5,1.9,15.5,481.5,798.19,624.77
2018,11,10,13,30,557.0,182.0,1.8,15.6,462.0,795.51,622.8
2018,11,10,13,45,544.5,173.5,1.75,15.65,435.0,782.09,613.83
2018,11,10,14,0,532.0,165.0,1.7,15.7,408.0,765.84,602.91
2018,11,10,14,15,512.5,156.5,1.45,15.35,376.0,739.96,584.05
2018,11,10,14,30,493.0,148.0,1.2,15.0,344.0,711.69,563.29
2018,11,10,14,45,467.5,136.5,1.0,14.65,307.5,671.73,534.22
2018,11,10,15,0,442.0,125.0,0.8,14.3,271.0,630.06,503.43
2018,11,10,15,15,400.5,112.0,0.8,14.3,230.5,569.82,459.39
2018,11,10,15,30,359.0,99.0,0.8,14.3,190.0,509.33,413.56
2018,11,10,15,45,305.5,82.5,0.8,13.15,149.5,433.51,355.31
2018,11,10,16,0,252.0,66.0,0.8,12.0,109.0,359.19,295.27
2018,11,10,16,15,185.0,47.5,0.8,11.7,74.0,253.52,206.31
2018,11,10,16,30,118.0,29.0,0.8,11.4,39.0,165.52,120.07
2018,11,10,16,45,65.5,16.0,0.8,11.15,21.0,64.01,0.0
2018,11,10,17,0,13.0,3.0,0.8,10.9,3.0,0.0,0.0
2018,11,10,17,15,6.5,1.5,0.8,10.7,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,2.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,1.95,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.3,1.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,1.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,1.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,11,11,6,45,84.5,9.5,2.85,2.8,13.0,7.47,0.0
2018,11,11,7,0,169.0,19.0,2.9,3.1,26.0,14.95,0.0
2018,11,11,7,15,307.0,30.5,3.2,3.95,63.0,25.32,15.08
2018,11,11,7,30,445.0,42.0,3.5,4.8,100.0,34.96,25.73
2018,11,11,7,45,529.5,50.0,3.75,5.7,145.0,41.49,32.18
2018,11,11,8,0,614.0,58.0,4.0,6.6,190.0,48.11,38.45
2018,11,11,8,15,667.5,63.0,4.0,7.45,235.5,78.81,46.95
2018,11,11,8,30,721.0,68.0,4.0,8.3,281.0,135.23,80.72
2018,11,11,8,45,761.0,71.5,4.0,9.2,324.5,197.33,130.18
2018,11,11,9,0,801.0,75.0,4.0,10.1,368.0,260.84,185.75
2018,11,11,9,15,817.5,80.0,3.85,10.9,405.0,323.01,242.61
2018,11,11,9,30,834.0,85.0,3.7,11.7,442.0,386.37,299.87
2018,11,11,9,45,841.0,89.5,3.55,12.5,471.5,446.21,352.91
2018,11,11,10,0,848.0,94.0,3.4,13.3,501.0,505.56,403.6
2018,11,11,10,15,847.5,97.5,3.25,13.85,521.5,559.27,448.34
2018,11,11,10,30,847.0,101.0,3.1,14.4,542.0,611.16,489.92
2018,11,11,10,45,786.0,115.5,2.95,15.0,534.5,635.92,508.89
2018,11,11,11,0,725.0,130.0,2.8,15.6,527.0,651.54,519.97
2018,11,11,11,15,763.0,125.0,2.75,15.95,549.5,711.75,565.42
2018,11,11,11,30,801.0,120.0,2.7,16.3,572.0,772.56,609.53
2018,11,11,11,45,742.5,130.5,2.65,16.7,550.5,772.42,607.56
2018,11,11,12,0,684.0,141.0,2.6,17.1,529.0,765.29,601.21
2018,11,11,12,15,634.5,153.0,2.6,17.25,510.0,760.92,597.93
2018,11,11,12,30,585.0,165.0,2.6,17.4,491.0,741.82,584.11
2018,11,11,12,45,632.0,151.5,2.6,17.6,496.0,799.45,625.78
2018,11,11,13,0,679.0,138.0,2.6,17.8,501.0,846.87,659.13
2018,11,11,13,15,787.0,113.5,2.55,17.85,518.5,938.27,722.83
2018,11,11,13,30,895.0,89.0,2.5,17.9,536.0,1020.83,778.72
2018,11,11,13,45,883.0,86.5,2.45,17.95,507.0,1016.24,775.33
2018,11,11,14,0,871.0,84.0,2.4,18.0,478.0,1007.63,770.28
2018,11,11,14,15,851.5,81.5,2.25,17.8,442.5,987.61,757.2
2018,11,11,14,30,832.0,79.0,2.1,17.6,407.0,963.83,741.55
2018,11,11,14,45,805.0,74.5,1.95,17.45,366.0,926.69,716.37
2018,11,11,15,0,778.0,70.0,1.8,17.3,325.0,886.42,688.6
2018,11,11,15,15,736.5,65.5,1.8,17.3,280.5,829.37,649.42
2018,11,11,15,30,695.0,61.0,1.8,17.3,236.0,780.75,614.66
2018,11,11,15,45,632.0,54.5,1.4,15.4,190.0,699.41,554.3
2018,11,11,16,0,569.0,48.0,1.0,13.5,144.0,618.51,490.68
2018,11,11,16,15,463.0,39.0,1.05,12.9,101.0,499.14,394.71
2018,11,11,16,30,357.0,30.0,1.1,12.3,58.0,379.36,267.33
2018,11,11,16,45,203.5,18.0,1.15,11.7,31.5,173.88,0.0
2018,11,11,17,0,50.0,6.0,1.2,11.1,5.0,0.0,0.0
2018,11,11,17,15,25.0,3.0,1.25,10.8,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,6,45,87.5,8.5,1.6,2.0,12.0,0.0,0.0
2018,11,12,7,0,175.0,17.0,1.6,2.2,24.0,13.38,0.0
2018,11,12,7,15,313.0,29.0,1.65,3.4,61.0,24.1,13.69
2018,11,12,7,30,451.0,41.0,1.7,4.6,98.0,34.21,25.03
2018,11,12,7,45,517.5,49.0,1.75,5.85,139.5,40.64,31.38
2018,11,12,8,0,584.0,57.0,1.8,7.1,181.0,47.09,37.45
2018,11,12,8,15,634.5,64.5,1.95,8.0,226.0,78.49,47.38
2018,11,12,8,30,685.0,72.0,2.1,8.9,271.0,134.47,81.32
2018,11,12,8,45,731.5,75.0,2.2,9.85,315.5,192.37,126.61
2018,11,12,9,0,778.0,78.0,2.3,10.8,360.0,257.8,182.88
2018,11,12,9,15,788.5,84.5,2.25,11.45,395.0,318.06,237.67
2018,11,12,9,30,799.0,91.0,2.2,12.1,430.0,377.86,291.46
2018,11,12,9,45,799.0,99.0,2.15,12.75,458.5,436.62,343.01
2018,11,12,10,0,799.0,107.0,2.1,13.4,487.0,494.33,391.76
2018,11,12,10,15,812.5,109.0,2.1,13.95,512.0,552.14,439.05
2018,11,12,10,30,826.0,111.0,2.1,14.5,537.0,609.69,484.51
2018,11,12,10,45,835.0,112.5,2.05,15.0,555.0,660.78,523.59
2018,11,12,11,0,844.0,114.0,2.0,15.5,573.0,712.51,561.83
2018,11,12,11,15,850.0,114.0,2.0,16.05,583.0,759.03,595.45
2018,11,12,11,30,856.0,114.0,2.0,16.6,593.0,803.42,625.66
2018,11,12,11,45,858.5,113.0,1.95,17.1,595.0,841.63,650.24
2018,11,12,12,0,861.0,112.0,1.9,17.6,597.0,876.99,672.61
2018,11,12,12,15,846.5,116.0,1.8,17.95,588.5,899.7,685.95
2018,11,12,12,30,832.0,120.0,1.7,18.3,580.0,925.58,701.44
2018,11,12,12,45,809.5,124.0,1.65,18.6,562.5,933.88,705.79
2018,11,12,13,0,787.0,128.0,1.6,18.9,545.0,937.79,707.54
2018,11,12,13,15,778.0,124.5,1.55,19.0,523.5,941.91,710.15
2018,11,12,13,30,769.0,121.0,1.5,19.1,502.0,942.29,710.4
2018,11,12,13,45,755.5,117.5,1.4,19.15,474.5,934.53,704.8
2018,11,12,14,0,742.0,114.0,1.3,19.2,447.0,923.11,696.93
2018,11,12,14,15,720.5,109.0,1.15,18.85,412.5,898.42,680.46
2018,11,12,14,30,699.0,104.0,1.0,18.5,378.0,870.39,661.72
2018,11,12,14,45,668.5,98.0,0.85,18.2,338.5,829.23,633.64
2018,11,12,15,0,638.0,92.0,0.7,17.9,299.0,785.41,603.27
2018,11,12,15,15,592.5,85.0,0.7,17.9,256.5,723.75,561.25
2018,11,12,15,30,547.0,78.0,0.7,17.9,214.0,660.52,516.48
2018,11,12,15,45,481.5,67.5,0.85,16.25,170.0,574.77,457.2
2018,11,12,16,0,416.0,57.0,1.0,14.6,126.0,489.74,393.66
2018,11,12,16,15,319.0,44.0,1.0,14.1,87.0,382.59,304.92
2018,11,12,16,30,222.0,31.0,1.0,13.6,48.0,273.0,187.54
2018,11,12,16,45,123.0,17.5,1.05,13.05,26.0,110.28,0.0
2018,11,12,17,0,24.0,4.0,1.1,12.5,4.0,0.0,0.0
2018,11,12,17,15,12.0,2.0,1.1,12.15,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,9.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,8.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,8.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.5,1.2,4.65,5.5,0.0,0.0
2018,11,13,7,0,14.0,11.0,1.2,4.6,11.0,8.65,0.0
2018,11,13,7,15,7.0,25.5,1.15,5.05,25.5,19.11,9.14
2018,11,13,7,30,0.0,40.0,1.1,5.5,40.0,29.64,20.81
2018,11,13,7,45,6.0,57.5,1.1,5.9,58.5,42.11,32.7
2018,11,13,8,0,12.0,75.0,1.1,6.3,77.0,54.49,44.31
2018,11,13,8,15,25.0,92.5,1.45,7.0,99.0,68.12,53.54
2018,11,13,8,30,38.0,110.0,1.8,7.7,121.0,85.79,67.74
2018,11,13,8,45,37.0,125.0,2.15,8.45,137.0,101.36,80.89
2018,11,13,9,0,36.0,140.0,2.5,9.2,153.0,117.07,94.25
2018,11,13,9,15,39.5,151.5,2.45,9.9,167.0,131.53,106.3
2018,11,13,9,30,43.0,163.0,2.4,10.6,181.0,146.53,118.74
2018,11,13,9,45,82.5,179.5,2.35,11.3,217.5,181.35,147.21
2018,11,13,10,0,122.0,196.0,2.3,12.0,254.0,229.53,186.71
2018,11,13,10,15,97.0,203.0,2.3,12.55,250.5,223.2,181.46
2018,11,13,10,30,72.0,210.0,2.3,13.1,247.0,222.42,180.49
2018,11,13,10,45,57.5,211.0,2.25,13.7,241.0,219.95,177.97
2018,11,13,11,0,43.0,212.0,2.2,14.3,235.0,215.9,174.02
2018,11,13,11,15,49.5,223.5,2.15,14.45,250.5,236.22,190.46
2018,11,13,11,30,56.0,235.0,2.1,14.6,266.0,257.64,207.62
2018,11,13,11,45,120.5,242.0,2.1,14.7,309.0,339.71,274.45
2018,11,13,12,0,185.0,249.0,2.1,14.8,352.0,410.38,331.11
2018,11,13,12,15,118.0,236.0,1.95,14.75,301.5,347.45,279.99
2018,11,13,12,30,51.0,223.0,1.8,14.7,251.0,259.23,208.59
2018,11,13,12,45,45.5,215.5,1.65,14.6,240.0,250.12,201.64
2018,11,13,13,0,40.0,208.0,1.5,14.5,229.0,240.6,194.04
2018,11,13,13,15,72.0,205.5,1.35,14.35,241.5,273.16,221.66
2018,11,13,13,30,104.0,203.0,1.2,14.2,254.0,329.17,267.16
2018,11,13,13,45,142.5,197.0,1.0,14.05,263.0,365.87,297.06
2018,11,13,14,0,181.0,191.0,0.8,13.9,272.0,402.92,326.78
2018,11,13,14,15,249.5,166.0,0.75,13.5,268.0,466.45,378.26
2018,11,13,14,30,318.0,141.0,0.7,13.1,264.0,504.69,410.06
2018,11,13,14,45,291.0,129.0,0.65,12.7,233.0,464.37,379.46
2018,11,13,15,0,264.0,117.0,0.6,12.3,202.0,423.38,348.47
2018,11,13,15,15,321.5,97.5,0.6,12.3,186.5,474.91,390.12
2018,11,13,15,30,379.0,78.0,0.6,12.3,171.0,499.05,408.25
2018,11,13,15,45,335.5,66.0,0.75,11.45,136.0,437.42,360.57
2018,11,13,16,0,292.0,54.0,0.9,10.6,101.0,377.07,311.59
2018,11,13,16,15,226.5,40.5,0.95,10.25,70.0,297.59,241.74
2018,11,13,16,30,161.0,27.0,1.0,9.9,39.0,213.62,143.91
2018,11,13,16,45,88.0,14.5,1.0,9.55,20.5,80.44,0.0
2018,11,13,17,0,15.0,2.0,1.0,9.2,2.0,0.0,0.0
2018,11,13,17,15,7.5,1.0,1.05,8.95,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,11,14,6,45,26.5,5.5,1.3,0.55,6.5,0.0,0.0
2018,11,14,7,0,53.0,11.0,1.3,0.6,13.0,8.65,0.0
2018,11,14,7,15,129.0,28.5,1.3,1.4,41.5,21.43,10.48
2018,11,14,7,30,205.0,46.0,1.3,2.2,70.0,34.31,25.2
2018,11,14,7,45,267.0,63.0,1.3,2.95,108.5,46.58,37.11
2018,11,14,8,0,329.0,80.0,1.3,3.7,147.0,58.66,48.54
2018,11,14,8,15,370.0,93.5,1.5,4.45,185.5,84.69,60.05
2018,11,14,8,30,411.0,107.0,1.7,5.2,224.0,127.79,88.59
2018,11,14,8,45,453.5,118.5,1.85,5.95,265.0,175.01,126.06
2018,11,14,9,0,496.0,130.0,2.0,6.7,306.0,227.54,170.98
2018,11,14,9,15,550.0,132.0,2.0,7.55,346.0,280.97,217.32
2018,11,14,9,30,604.0,134.0,2.0,8.4,386.0,340.15,268.58
2018,11,14,9,45,658.5,129.5,2.0,9.2,422.5,404.49,323.38
2018,11,14,10,0,713.0,125.0,2.0,10.0,459.0,469.21,377.36
2018,11,14,10,15,699.5,129.0,2.1,10.95,470.5,510.23,411.8
2018,11,14,10,30,686.0,133.0,2.2,11.9,482.0,548.37,442.79
2018,11,14,10,45,708.0,133.0,2.35,12.8,503.5,602.15,485.04
2018,11,14,11,0,730.0,133.0,2.5,13.7,525.0,656.15,526.3
2018,11,14,11,15,758.5,131.0,2.55,14.3,544.5,712.72,568.71
2018,11,14,11,30,787.0,129.0,2.6,14.9,564.0,769.28,610.17
2018,11,14,11,45,791.5,128.0,2.65,15.5,566.5,807.18,635.98
2018,11,14,12,0,796.0,127.0,2.7,16.1,569.0,842.59,659.89
2018,11,14,12,15,776.0,132.5,2.65,16.45,559.5,861.13,671.66
2018,11,14,12,30,756.0,138.0,2.6,16.8,550.0,875.46,680.65
2018,11,14,12,45,726.0,143.0,2.55,17.15,531.0,875.78,679.95
2018,11,14,13,0,696.0,148.0,2.5,17.5,512.0,871.47,676.28
2018,11,14,13,15,687.0,144.0,2.45,17.5,491.5,873.75,678.32
2018,11,14,13,30,678.0,140.0,2.4,17.5,471.0,872.54,678.0
2018,11,14,13,45,664.5,134.5,2.3,17.55,444.0,861.86,670.63
2018,11,14,14,0,651.0,129.0,2.2,17.6,417.0,847.74,661.01
2018,11,14,14,15,628.5,123.5,1.95,17.2,384.0,821.35,642.47
2018,11,14,14,30,606.0,118.0,1.7,16.8,351.0,791.79,621.52
2018,11,14,14,45,574.0,110.0,1.4,16.45,312.5,747.49,589.0
2018,11,14,15,0,542.0,102.0,1.1,16.1,274.0,696.7,551.17
2018,11,14,15,15,495.0,92.0,1.1,16.1,232.5,633.32,505.6
2018,11,14,15,30,448.0,82.0,1.1,16.1,191.0,569.69,458.12
2018,11,14,15,45,389.0,70.0,1.05,14.55,151.0,492.69,400.16
2018,11,14,16,0,330.0,58.0,1.0,13.0,111.0,417.68,340.4
2018,11,14,16,15,244.5,43.0,0.95,12.65,75.0,318.28,255.0
2018,11,14,16,30,159.0,28.0,0.9,12.3,39.0,213.09,136.36
2018,11,14,16,45,84.0,15.0,0.9,11.95,20.5,77.68,0.0
2018,11,14,17,0,9.0,2.0,0.9,11.6,2.0,0.0,0.0
2018,11,14,17,15,4.5,1.0,0.8,11.55,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,11.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,10.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,15,6,45,24.5,5.5,1.35,1.65,6.0,0.0,0.0
2018,11,15,7,0,49.0,11.0,1.3,1.5,12.0,8.65,0.0
2018,11,15,7,15,128.0,27.5,1.4,2.2,40.0,20.69,9.07
2018,11,15,7,30,207.0,44.0,1.5,2.9,68.0,32.9,23.75
2018,11,15,7,45,276.5,59.5,1.55,3.6,106.5,44.22,34.8
2018,11,15,8,0,346.0,75.0,1.6,4.3,145.0,55.42,45.42
2018,11,15,8,15,300.0,90.5,1.8,4.9,161.0,79.4,57.07
2018,11,15,8,30,254.0,106.0,2.0,5.5,177.0,108.39,78.55
2018,11,15,8,45,276.5,120.5,2.15,6.15,208.5,143.32,106.95
2018,11,15,9,0,299.0,135.0,2.3,6.8,240.0,181.3,139.73
2018,11,15,9,15,359.0,141.5,2.3,7.5,280.5,226.76,178.3
2018,11,15,9,30,419.0,148.0,2.3,8.2,321.0,285.89,228.69
2018,11,15,9,45,452.5,153.5,2.3,8.9,353.0,334.53,270.6
2018,11,15,10,0,486.0,159.0,2.3,9.6,385.0,386.41,314.42
2018,11,15,10,15,518.5,161.0,2.35,10.25,413.0,437.54,356.91
2018,11,15,10,30,551.0,163.0,2.4,10.9,441.0,491.03,400.35
2018,11,15,10,45,633.5,153.0,2.45,11.6,482.5,573.07,465.07
2018,11,15,11,0,716.0,143.0,2.5,12.3,524.0,655.64,528.63
2018,11,15,11,15,729.0,142.0,2.45,12.8,536.0,701.62,562.67
2018,11,15,11,30,742.0,141.0,2.4,13.3,548.0,746.36,595.25
2018,11,15,11,45,747.5,139.5,2.4,13.75,550.5,783.06,621.3
2018,11,15,12,0,753.0,138.0,2.4,14.2,553.0,817.45,644.73
2018,11,15,12,15,722.0,147.0,2.35,14.4,541.5,828.53,651.63
2018,11,15,12,30,691.0,156.0,2.3,14.6,530.0,834.68,655.34
2018,11,15,12,45,643.5,165.0,2.25,14.75,507.0,820.59,644.93
2018,11,15,13,0,596.0,174.0,2.2,14.9,484.0,796.15,627.43
2018,11,15,13,15,589.5,169.5,2.15,15.0,466.0,799.08,629.89
2018,11,15,13,30,583.0,165.0,2.1,15.1,448.0,799.16,630.18
2018,11,15,13,45,570.0,158.5,2.05,15.15,422.0,787.67,622.41
2018,11,15,14,0,557.0,152.0,2.0,15.2,396.0,773.36,612.8
2018,11,15,14,15,536.0,143.5,1.75,14.85,364.0,746.02,592.94
2018,11,15,14,30,515.0,135.0,1.5,14.5,332.0,716.24,571.17
2018,11,15,14,45,486.5,125.5,1.25,14.15,296.0,675.72,541.11
2018,11,15,15,0,458.0,116.0,1.0,13.8,260.0,633.59,509.29
2018,11,15,15,15,414.0,103.5,1.0,13.8,220.0,571.55,463.4
2018,11,15,15,30,370.0,91.0,1.0,13.8,180.0,509.33,415.79
2018,11,15,15,45,315.0,76.0,1.0,12.25,141.0,434.12,357.57
2018,11,15,16,0,260.0,61.0,1.0,10.7,102.0,360.67,297.48
2018,11,15,16,15,190.0,43.5,1.05,10.3,68.0,273.21,220.55
2018,11,15,16,30,120.0,26.0,1.1,9.9,34.0,176.03,107.96
2018,11,15,16,45,63.0,13.5,1.1,9.55,17.5,60.03,0.0
2018,11,15,17,0,6.0,1.0,1.1,9.2,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,1.05,8.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,11,16,6,45,35.0,5.5,1.3,0.3,6.5,0.0,0.0
2018,11,16,7,0,70.0,11.0,1.3,0.4,13.0,8.65,0.0
2018,11,16,7,15,172.5,26.0,1.4,1.35,42.5,19.73,7.44
2018,11,16,7,30,275.0,41.0,1.5,2.3,72.0,31.09,22.09
2018,11,16,7,45,354.0,54.0,1.6,3.2,112.0,40.91,31.79
2018,11,16,8,0,433.0,67.0,1.7,4.1,152.0,50.69,41.09
2018,11,16,8,15,411.5,80.0,1.8,4.8,176.5,76.94,52.26
2018,11,16,8,30,390.0,93.0,1.9,5.5,201.0,115.09,78.47
2018,11,16,8,45,472.0,99.5,2.0,6.2,249.5,163.38,115.28
2018,11,16,9,0,554.0,106.0,2.1,6.9,298.0,225.68,167.18
2018,11,16,9,15,594.5,112.0,2.1,7.65,338.0,281.43,216.47
2018,11,16,9,30,635.0,118.0,2.1,8.4,378.0,341.61,269.36
2018,11,16,9,45,626.0,131.0,2.1,9.15,403.0,391.39,313.62
2018,11,16,10,0,617.0,144.0,2.1,9.9,428.0,439.31,354.8
2018,11,16,10,15,634.0,147.5,2.1,10.5,452.5,490.93,397.58
2018,11,16,10,30,651.0,151.0,2.1,11.1,477.0,543.07,439.48
2018,11,16,10,45,663.5,152.5,2.1,11.7,494.5,590.84,476.87
2018,11,16,11,0,676.0,154.0,2.1,12.3,512.0,638.06,512.83
2018,11,16,11,15,684.0,154.0,2.05,12.75,521.5,679.82,543.84
2018,11,16,11,30,692.0,154.0,2.0,13.2,531.0,720.06,573.02
2018,11,16,11,45,696.5,153.0,1.95,13.65,533.5,754.78,597.57
2018,11,16,12,0,701.0,152.0,1.9,14.1,536.0,787.28,619.71
2018,11,16,12,15,711.0,147.0,1.85,14.35,533.0,818.1,640.43
2018,11,16,12,30,721.0,142.0,1.8,14.6,530.0,846.51,659.33
2018,11,16,12,45,730.5,135.5,1.75,14.9,520.5,870.22,674.78
2018,11,16,13,0,740.0,129.0,1.7,15.2,511.0,891.05,688.25
2018,11,16,13,15,730.0,126.0,1.6,15.35,490.5,894.07,689.29
2018,11,16,13,30,720.0,123.0,1.5,15.5,470.0,893.51,688.16
2018,11,16,13,45,705.5,119.0,1.45,15.6,443.0,883.87,681.73
2018,11,16,14,0,691.0,115.0,1.4,15.7,416.0,870.74,673.09
2018,11,16,14,15,668.5,110.0,1.25,15.5,383.0,845.17,655.26
2018,11,16,14,30,646.0,105.0,1.1,15.3,350.0,816.44,635.17
2018,11,16,14,45,614.0,98.5,0.95,15.1,312.0,773.79,604.99
2018,11,16,15,0,582.0,92.0,0.8,14.9,274.0,728.68,572.56
2018,11,16,15,15,535.5,84.0,0.8,14.9,233.0,666.04,528.11
2018,11,16,15,30,489.0,76.0,0.8,14.9,192.0,602.12,480.99
2018,11,16,15,45,423.5,65.5,0.75,13.6,151.0,517.66,417.6
2018,11,16,16,0,358.0,55.0,0.7,12.3,110.0,438.36,354.63
2018,11,16,16,15,265.5,40.5,0.7,12.0,74.0,332.99,264.8
2018,11,16,16,30,173.0,26.0,0.7,11.7,38.0,218.71,126.2
2018,11,16,16,45,91.5,14.0,0.75,11.45,20.0,82.76,0.0
2018,11,16,17,0,10.0,2.0,0.8,11.2,2.0,0.0,0.0
2018,11,16,17,15,5.0,1.0,0.8,10.95,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,6.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,6.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,6.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,6.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,5.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,5.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,17,6,45,41.0,5.5,0.6,3.55,6.5,0.0,0.0
2018,11,17,7,0,82.0,11.0,0.6,3.5,13.0,8.65,0.0
2018,11,17,7,15,197.5,25.0,0.6,3.9,43.0,19.06,5.69
2018,11,17,7,30,313.0,39.0,0.6,4.3,73.0,32.16,22.76
2018,11,17,7,45,397.0,50.0,0.6,4.7,113.5,40.95,31.63
2018,11,17,8,0,481.0,61.0,0.6,5.1,154.0,49.72,40.06
2018,11,17,8,15,422.5,77.0,0.65,5.65,173.0,75.15,50.33
2018,11,17,8,30,364.0,93.0,0.7,6.2,192.0,112.15,76.75
2018,11,17,8,45,441.5,99.0,0.75,6.75,237.5,157.61,111.08
2018,11,17,9,0,519.0,105.0,0.8,7.3,283.0,212.43,156.24
2018,11,17,9,15,636.0,97.0,0.85,8.15,338.5,280.6,212.57
2018,11,17,9,30,753.0,89.0,0.9,9.0,394.0,357.39,276.57
2018,11,17,9,45,788.0,87.0,0.9,9.85,427.5,418.61,328.89
2018,11,17,10,0,823.0,85.0,0.9,10.7,461.0,481.52,380.98
2018,11,17,10,15,835.5,87.0,0.9,11.4,485.5,538.73,427.17
2018,11,17,10,30,848.0,89.0,0.9,12.1,510.0,595.55,471.32
2018,11,17,10,45,856.0,90.0,0.85,12.85,527.5,647.84,509.92
2018,11,17,11,0,864.0,91.0,0.8,13.6,545.0,698.7,545.99
2018,11,17,11,15,868.5,92.0,0.75,14.0,555.0,745.38,578.45
2018,11,17,11,30,873.0,93.0,0.7,14.4,565.0,789.86,606.75
2018,11,17,11,45,874.0,93.0,0.65,14.85,567.0,828.01,630.12
2018,11,17,12,0,875.0,93.0,0.6,15.3,569.0,863.26,651.26
2018,11,17,12,15,846.5,101.0,0.55,15.5,558.0,878.86,659.77
2018,11,17,12,30,818.0,109.0,0.5,15.7,547.0,889.37,665.27
2018,11,17,12,45,776.0,119.5,0.5,15.9,526.5,893.36,667.71
2018,11,17,13,0,734.0,130.0,0.5,16.1,506.0,885.66,662.73
2018,11,17,13,15,723.0,127.0,0.55,16.2,485.5,887.64,665.73
2018,11,17,13,30,712.0,124.0,0.6,16.3,465.0,886.05,666.36
2018,11,17,13,45,696.0,120.5,0.65,16.35,438.0,875.47,661.28
2018,11,17,14,0,680.0,117.0,0.7,16.4,411.0,861.39,654.02
2018,11,17,14,15,656.5,112.0,0.7,16.2,378.0,834.84,637.97
2018,11,17,14,30,633.0,107.0,0.7,16.0,345.0,805.15,619.68
2018,11,17,14,45,600.0,101.0,0.7,15.8,307.5,762.13,591.7
2018,11,17,15,0,567.0,95.0,0.7,15.6,270.0,716.58,561.24
2018,11,17,15,15,520.0,86.5,0.7,15.6,229.5,653.06,516.22
2018,11,17,15,30,473.0,78.0,0.7,15.6,189.0,587.39,467.87
2018,11,17,15,45,406.5,66.5,0.8,14.0,148.0,503.89,406.91
2018,11,17,16,0,340.0,55.0,0.9,12.4,107.0,422.78,343.47
2018,11,17,16,15,248.5,40.5,1.0,11.6,71.5,319.11,254.51
2018,11,17,16,30,157.0,26.0,1.1,10.8,36.0,204.75,110.85
2018,11,17,16,45,82.5,13.5,1.15,10.0,18.5,75.31,0.0
2018,11,17,17,0,8.0,1.0,1.2,9.2,1.0,0.0,0.0
2018,11,17,17,15,4.0,0.5,1.2,8.7,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,11,18,6,45,25.0,5.5,0.9,3.25,6.0,0.0,0.0
2018,11,18,7,0,50.0,11.0,0.9,3.3,12.0,8.65,0.0
2018,11,18,7,15,140.5,27.0,0.9,3.75,39.5,20.34,4.78
2018,11,18,7,30,231.0,43.0,0.9,4.2,67.0,32.27,22.67
2018,11,18,7,45,310.0,57.0,0.9,4.6,106.0,42.68,33.13
2018,11,18,8,0,389.0,71.0,0.9,5.0,145.0,53.04,43.04
2018,11,18,8,15,450.5,80.5,0.8,5.5,186.5,78.63,52.79
2018,11,18,8,30,512.0,90.0,0.7,6.0,228.0,125.5,81.92
2018,11,18,8,45,557.5,96.5,0.6,6.45,268.0,178.77,123.75
2018,11,18,9,0,603.0,103.0,0.5,6.9,308.0,233.89,170.44
2018,11,18,9,15,644.5,105.0,0.5,7.5,345.5,289.4,218.86
2018,11,18,9,30,686.0,107.0,0.5,8.1,383.0,349.22,270.59
2018,11,18,9,45,723.0,106.0,0.45,8.75,416.0,408.45,320.53
2018,11,18,10,0,760.0,105.0,0.4,9.4,449.0,470.56,371.06
2018,11,18,10,15,778.5,106.0,0.6,10.05,474.5,527.47,418.22
2018,11,18,10,30,797.0,107.0,0.8,10.7,500.0,584.68,464.44
2018,11,18,10,45,811.5,106.5,1.0,11.35,518.5,635.42,504.84
2018,11,18,11,0,826.0,106.0,1.2,12.0,537.0,687.39,545.19
2018,11,18,11,15,833.5,106.0,1.3,12.45,547.5,733.78,580.0
2018,11,18,11,30,841.0,106.0,1.4,12.9,558.0,778.26,611.77
2018,11,18,11,45,845.5,105.0,1.5,13.4,561.0,817.17,638.62
2018,11,18,12,0,850.0,104.0,1.6,13.9,564.0,853.47,663.58
2018,11,18,12,15,822.5,111.5,1.55,14.15,553.0,868.28,672.38
2018,11,18,12,30,795.0,119.0,1.5,14.4,542.0,885.81,683.37
2018,11,18,12,45,755.0,128.5,1.45,14.65,522.0,883.39,680.69
2018,11,18,13,0,715.0,138.0,1.4,14.9,502.0,875.6,674.7
2018,11,18,13,15,705.5,134.5,1.25,15.05,482.0,878.25,674.93
2018,11,18,13,30,696.0,131.0,1.1,15.2,462.0,877.39,672.59
2018,11,18,13,45,681.5,126.0,0.95,15.3,435.0,866.52,663.58
2018,11,18,14,0,667.0,121.0,0.8,15.4,408.0,852.19,652.31
2018,11,18,14,15,644.5,116.0,0.65,15.25,375.5,826.61,633.95
2018,11,18,14,30,622.0,111.0,0.5,15.1,343.0,797.85,613.4
2018,11,18,14,45,590.5,103.5,0.3,15.0,305.5,754.76,581.78
2018,11,18,15,0,559.0,96.0,0.1,14.9,268.0,709.21,548.63
2018,11,18,15,15,463.0,88.5,0.1,14.9,217.0,597.62,469.78
2018,11,18,15,30,367.0,81.0,0.1,14.9,166.0,492.79,393.07
2018,11,18,15,45,302.5,67.0,0.35,13.65,127.5,410.09,332.66
2018,11,18,16,0,238.0,53.0,0.6,12.4,89.0,329.65,268.76
2018,11,18,16,15,178.5,38.5,0.7,11.75,60.5,256.21,203.29
2018,11,18,16,30,119.0,24.0,0.8,11.1,32.0,168.73,83.05
2018,11,18,16,45,63.5,12.5,0.9,10.45,16.5,59.62,0.0
2018,11,18,17,0,8.0,1.0,1.0,9.8,1.0,0.0,0.0
2018,11,18,17,15,4.0,0.5,1.0,9.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,6.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,19,6,45,0.0,2.5,1.25,2.85,2.5,0.0,0.0
2018,11,19,7,0,0.0,5.0,1.2,2.9,5.0,3.93,0.0
2018,11,19,7,15,0.0,17.5,1.3,3.7,17.5,13.32,0.0
2018,11,19,7,30,0.0,30.0,1.4,4.5,30.0,22.57,14.02
2018,11,19,7,45,0.0,45.5,1.5,5.25,45.5,33.78,24.94
2018,11,19,8,0,0.0,61.0,1.6,6.0,61.0,44.89,35.42
2018,11,19,8,15,37.0,81.5,1.7,6.7,91.5,61.09,47.12
2018,11,19,8,30,74.0,102.0,1.8,7.4,122.0,83.84,64.57
2018,11,19,8,45,184.5,115.0,1.95,8.05,174.5,123.28,93.23
2018,11,19,9,0,295.0,128.0,2.1,8.7,227.0,174.41,133.09
2018,11,19,9,15,401.0,126.5,2.1,9.4,277.0,231.49,179.68
2018,11,19,9,30,507.0,125.0,2.1,10.1,327.0,296.43,233.84
2018,11,19,9,45,619.5,112.0,2.1,10.8,377.5,370.75,295.78
2018,11,19,10,0,732.0,99.0,2.1,11.5,428.0,451.06,361.98
