Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,2,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,10,7,15,0.0,2.0,1.25,2.8,2.0,1.57,0.0
2018,12,10,7,30,0.0,4.0,1.4,3.1,4.0,3.15,0.0
2018,12,10,7,45,0.0,10.5,1.6,3.4,10.5,7.97,0.81
2018,12,10,8,0,0.0,17.0,1.8,3.7,17.0,12.92,5.98
2018,12,10,8,15,0.0,30.5,1.95,4.1,30.5,23.27,14.79
2018,12,10,8,30,0.0,44.0,2.1,4.5,44.0,33.67,24.14
2018,12,10,8,45,0.5,39.0,2.25,4.9,39.0,29.85,20.83
2018,12,10,9,0,1.0,34.0,2.4,5.3,34.0,26.13,17.53
2018,12,10,9,15,6.0,69.5,2.6,5.9,71.5,54.92,42.7
2018,12,10,9,30,11.0,105.0,2.8,6.5,109.0,85.16,68.87
2018,12,10,9,45,7.0,110.0,2.95,7.05,112.5,88.6,71.76
2018,12,10,10,0,3.0,115.0,3.1,7.6,116.0,91.57,74.15
2018,12,10,10,15,1.5,112.0,3.15,8.15,112.5,88.62,71.36
2018,12,10,10,30,0.0,109.0,3.2,8.7,109.0,85.44,68.37
2018,12,10,10,45,0.0,108.0,3.25,9.2,108.0,84.65,67.48
2018,12,10,11,0,0.0,107.0,3.3,9.7,107.0,83.86,66.6
2018,12,10,11,15,9.5,136.5,3.25,10.0,141.0,116.18,94.18
2018,12,10,11,30,19.0,166.0,3.2,10.3,175.0,150.98,123.59
2018,12,10,11,45,48.0,171.5,3.15,10.65,195.0,193.14,159.53
2018,12,10,12,0,77.0,177.0,3.1,11.0,215.0,225.88,187.41
2018,12,10,12,15,281.5,169.0,3.05,11.2,305.0,429.37,358.44
2018,12,10,12,30,486.0,161.0,3.0,11.4,395.0,631.64,519.88
2018,12,10,12,45,699.5,109.5,3.0,11.6,438.0,790.72,640.45
2018,12,10,13,0,913.0,58.0,3.0,11.8,481.0,924.55,736.95
2018,12,10,13,15,906.0,57.5,3.0,11.85,463.5,936.39,744.79
2018,12,10,13,30,899.0,57.0,3.0,11.9,446.0,944.56,751.29
2018,12,10,13,45,887.5,55.0,2.95,11.9,421.0,942.6,750.43
2018,12,10,14,0,876.0,53.0,2.9,11.9,396.0,936.94,747.06
2018,12,10,14,15,858.0,51.5,2.7,11.75,365.5,922.17,736.29
2018,12,10,14,30,840.0,50.0,2.5,11.6,335.0,904.07,722.97
2018,12,10,14,45,813.0,48.0,2.35,11.45,299.0,873.44,700.66
2018,12,10,15,0,786.0,46.0,2.2,11.3,263.0,840.24,675.83
2018,12,10,15,15,744.0,43.0,2.2,11.3,223.5,798.47,644.46
2018,12,10,15,30,702.0,40.0,2.2,11.3,184.0,744.72,602.29
2018,12,10,15,45,634.0,35.5,1.6,9.75,143.5,663.99,535.99
2018,12,10,16,0,566.0,31.0,1.0,8.2,103.0,583.49,464.96
2018,12,10,16,15,434.5,24.5,1.1,7.75,67.5,447.42,333.66
2018,12,10,16,30,303.0,18.0,1.2,7.3,32.0,292.63,0.0
2018,12,10,16,45,151.5,9.0,1.25,6.85,16.0,127.09,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,11,7,15,136.0,8.5,1.45,-0.8,14.0,6.69,0.0
2018,12,11,7,30,272.0,17.0,1.7,0.0,28.0,13.38,0.0
2018,12,11,7,45,420.0,24.0,1.9,0.8,64.0,22.02,12.06
2018,12,11,8,0,568.0,31.0,2.1,1.6,100.0,28.84,20.4
2018,12,11,8,15,638.5,35.0,2.15,2.25,140.5,38.33,29.63
2018,12,11,8,30,709.0,39.0,2.2,2.9,181.0,89.34,46.62
2018,12,11,8,45,751.5,42.0,2.25,3.55,221.0,144.13,86.62
2018,12,11,9,0,794.0,45.0,2.3,4.2,261.0,204.76,139.04
2018,12,11,9,15,818.5,48.0,2.2,4.9,297.0,263.73,193.85
2018,12,11,9,30,843.0,51.0,2.1,5.6,333.0,324.77,250.85
2018,12,11,9,45,859.5,53.5,2.0,6.25,364.0,384.11,305.68
2018,12,11,10,0,876.0,56.0,1.9,6.9,395.0,444.08,359.25
2018,12,11,10,15,888.5,57.5,1.8,7.5,420.5,501.39,408.8
2018,12,11,10,30,901.0,59.0,1.7,8.1,446.0,558.32,456.03
2018,12,11,10,45,907.5,60.0,1.6,8.65,464.0,610.51,497.8
2018,12,11,11,0,914.0,61.0,1.5,9.2,482.0,661.19,536.75
2018,12,11,11,15,908.5,63.5,1.55,9.7,490.5,703.7,569.51
2018,12,11,11,30,903.0,66.0,1.6,10.2,499.0,743.3,597.53
2018,12,11,11,45,913.5,64.0,1.65,10.7,505.0,786.68,627.85
2018,12,11,12,0,924.0,62.0,1.7,11.2,511.0,827.9,656.29
2018,12,11,12,15,922.0,61.5,1.7,11.4,507.0,858.19,676.96
2018,12,11,12,30,920.0,61.0,1.7,11.6,503.0,885.21,695.4
2018,12,11,12,45,916.5,60.0,1.75,11.85,492.0,906.85,710.61
2018,12,11,13,0,913.0,59.0,1.8,12.1,481.0,924.96,723.53
2018,12,11,13,15,904.0,58.0,1.8,12.15,462.5,934.35,730.45
2018,12,11,13,30,895.0,57.0,1.8,12.2,444.0,940.0,735.01
2018,12,11,13,45,881.0,55.5,1.8,12.2,418.5,936.44,733.46
2018,12,11,14,0,867.0,54.0,1.8,12.2,393.0,929.19,729.5
2018,12,11,14,15,847.0,52.5,1.6,12.05,362.0,912.6,716.81
2018,12,11,14,30,827.0,51.0,1.4,11.9,331.0,892.73,701.61
2018,12,11,14,45,797.5,49.0,1.2,11.75,295.0,859.9,676.86
2018,12,11,15,0,768.0,47.0,1.0,11.6,259.0,834.66,656.79
2018,12,11,15,15,725.5,44.0,1.0,11.6,220.0,782.48,619.1
2018,12,11,15,30,683.0,41.0,1.0,11.6,181.0,728.57,578.38
2018,12,11,15,45,612.5,36.5,0.7,10.8,141.0,645.9,511.82
2018,12,11,16,0,542.0,32.0,0.4,10.0,101.0,563.41,441.39
2018,12,11,16,15,374.0,24.5,0.5,9.5,63.5,408.99,301.62
2018,12,11,16,30,206.0,17.0,0.6,9.0,26.0,223.28,0.0
2018,12,11,16,45,103.0,8.5,0.7,8.45,13.0,88.35,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,12,7,15,39.0,4.5,2.85,3.55,6.0,3.54,0.0
2018,12,12,7,30,78.0,9.0,3.1,3.7,12.0,7.08,0.0
2018,12,12,7,45,205.5,22.0,3.35,3.85,43.5,17.84,8.25
2018,12,12,8,0,333.0,35.0,3.6,4.0,75.0,28.67,19.96
2018,12,12,8,15,368.5,38.5,3.55,4.45,98.5,34.0,25.37
2018,12,12,8,30,404.0,42.0,3.5,4.9,122.0,65.79,37.28
2018,12,12,8,45,295.5,37.5,3.5,5.35,102.5,75.14,47.0
2018,12,12,9,0,187.0,33.0,3.5,5.8,83.0,67.84,46.11
2018,12,12,9,15,199.0,66.5,3.55,6.45,126.5,114.93,88.12
2018,12,12,9,30,211.0,100.0,3.6,7.1,170.0,157.19,125.78
2018,12,12,9,45,457.0,93.5,3.65,7.7,264.0,265.88,215.39
2018,12,12,10,0,703.0,87.0,3.7,8.3,358.0,400.86,327.58
2018,12,12,10,15,808.0,71.5,3.7,8.85,402.5,477.99,393.26
2018,12,12,10,30,913.0,56.0,3.7,9.4,447.0,559.82,461.93
2018,12,12,10,45,923.5,56.0,3.7,9.9,466.0,613.77,506.94
2018,12,12,11,0,934.0,56.0,3.7,10.4,485.0,666.54,549.79
2018,12,12,11,15,940.5,56.0,3.8,10.75,497.0,715.14,588.82
2018,12,12,11,30,947.0,56.0,3.9,11.1,509.0,761.7,623.26
2018,12,12,11,45,950.5,55.5,4.0,11.45,513.5,803.08,653.54
2018,12,12,12,0,954.0,55.0,4.1,11.8,518.0,841.75,681.66
2018,12,12,12,15,951.0,56.0,4.15,12.0,515.0,874.07,705.14
2018,12,12,12,30,948.0,57.0,4.2,12.2,512.0,903.02,726.18
2018,12,12,12,45,941.0,58.0,4.3,12.4,501.0,924.96,742.72
2018,12,12,13,0,934.0,59.0,4.4,12.6,490.0,943.21,756.76
2018,12,12,13,15,926.5,57.5,4.35,12.6,471.5,953.82,764.66
2018,12,12,13,30,919.0,56.0,4.3,12.6,453.0,960.61,769.97
2018,12,12,13,45,875.0,59.0,4.25,12.55,419.5,935.14,752.08
2018,12,12,14,0,831.0,62.0,4.2,12.5,386.0,916.58,739.45
2018,12,12,14,15,769.0,64.0,3.9,12.25,345.5,864.11,700.97
2018,12,12,14,30,707.0,66.0,3.6,12.0,305.0,807.91,659.33
2018,12,12,14,45,747.0,56.0,3.3,11.7,284.5,831.8,677.29
2018,12,12,15,0,787.0,46.0,3.0,11.4,264.0,841.04,682.78
2018,12,12,15,15,713.0,45.5,3.0,11.4,220.5,772.86,630.73
2018,12,12,15,30,639.0,45.0,3.0,11.4,177.0,692.92,568.03
2018,12,12,15,45,492.5,42.0,2.3,9.55,130.0,553.87,456.95
2018,12,12,16,0,346.0,39.0,1.6,7.7,83.0,409.96,337.24
2018,12,12,16,15,329.5,29.0,1.6,7.1,58.0,376.03,286.78
2018,12,12,16,30,313.0,19.0,1.6,6.5,33.0,301.08,0.0
2018,12,12,16,45,156.5,9.5,1.55,5.85,16.5,131.67,0.0
2018,12,12,17,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,7,15,122.5,8.0,1.25,1.95,12.5,6.29,0.0
2018,12,13,7,30,245.0,16.0,1.3,2.5,25.0,12.59,0.0
2018,12,13,7,45,393.0,23.0,1.35,3.05,59.5,21.04,10.44
2018,12,13,8,0,541.0,30.0,1.4,3.6,94.0,27.82,19.22
2018,12,13,8,15,614.0,35.0,1.65,4.2,134.5,35.62,26.89
2018,12,13,8,30,687.0,40.0,1.9,4.8,175.0,85.9,44.78
2018,12,13,8,45,732.0,43.0,2.2,5.45,214.5,139.52,82.97
2018,12,13,9,0,777.0,46.0,2.5,6.1,254.0,198.28,133.07
2018,12,13,9,15,806.5,49.0,2.6,6.7,291.0,258.47,188.44
2018,12,13,9,30,836.0,52.0,2.7,7.3,328.0,320.33,246.03
2018,12,13,9,45,856.0,53.5,2.8,7.95,359.5,379.55,301.04
2018,12,13,10,0,876.0,55.0,2.9,8.6,391.0,439.74,355.51
2018,12,13,10,15,890.0,55.5,2.95,9.0,416.5,496.68,406.07
2018,12,13,10,30,904.0,56.0,3.0,9.4,442.0,553.35,454.85
2018,12,13,10,45,913.0,57.0,3.05,9.85,461.0,607.14,499.78
2018,12,13,11,0,922.0,58.0,3.1,10.3,480.0,659.67,542.42
2018,12,13,11,15,927.5,58.5,3.15,10.55,492.0,707.74,580.92
2018,12,13,11,30,933.0,59.0,3.2,10.8,504.0,753.75,614.9
2018,12,13,11,45,935.0,59.0,3.25,11.1,508.5,794.2,644.2
2018,12,13,12,0,937.0,59.0,3.3,11.4,513.0,831.9,671.32
2018,12,13,12,15,934.0,59.5,3.35,11.55,509.5,863.18,694.0
2018,12,13,12,30,931.0,60.0,3.4,11.7,506.0,891.13,714.32
2018,12,13,12,45,924.0,60.5,3.4,11.85,495.0,912.12,729.34
2018,12,13,13,0,917.0,61.0,3.4,12.0,484.0,929.45,741.86
2018,12,13,13,15,908.0,60.5,3.35,12.0,466.0,939.9,749.62
2018,12,13,13,30,899.0,60.0,3.3,12.0,448.0,946.61,754.88
2018,12,13,13,45,885.0,59.0,3.25,12.05,423.0,944.14,753.54
2018,12,13,14,0,871.0,58.0,3.2,12.1,398.0,938.01,749.71
2018,12,13,14,15,851.0,56.5,3.0,11.85,367.0,921.8,738.27
2018,12,13,14,30,831.0,55.0,2.8,11.6,336.0,913.02,732.06
2018,12,13,14,45,801.0,53.0,2.55,11.4,300.0,879.57,706.92
2018,12,13,15,0,771.0,51.0,2.3,11.2,264.0,843.18,679.06
2018,12,13,15,15,727.0,47.5,2.3,11.2,224.5,788.88,638.42
2018,12,13,15,30,683.0,44.0,2.3,11.2,185.0,732.7,594.41
2018,12,13,15,45,609.5,39.5,1.75,9.35,144.5,646.94,525.36
2018,12,13,16,0,536.0,35.0,1.2,7.5,104.0,560.68,451.22
2018,12,13,16,15,399.5,27.5,1.2,6.95,68.0,435.0,328.57
2018,12,13,16,30,263.0,20.0,1.2,6.4,32.0,272.7,0.0
2018,12,13,16,45,131.5,10.0,1.25,5.85,16.0,112.33,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.0,1.45,5.1,2.0,0.0,0.0
2018,12,14,7,30,1.0,4.0,1.5,5.5,4.0,3.15,0.0
2018,12,14,7,45,0.5,7.0,1.55,5.9,7.0,5.3,0.0
2018,12,14,8,0,0.0,10.0,1.6,6.3,10.0,7.58,1.05
2018,12,14,8,15,0.0,13.0,1.75,6.9,13.0,9.86,3.28
2018,12,14,8,30,0.0,16.0,1.9,7.5,16.0,12.15,4.99
2018,12,14,8,45,0.0,21.0,2.1,8.15,21.0,15.97,8.38
2018,12,14,9,0,0.0,26.0,2.3,8.8,26.0,19.79,11.74
2018,12,14,9,15,10.5,62.5,2.6,9.35,66.0,50.57,38.18
2018,12,14,9,30,21.0,99.0,2.9,9.9,106.0,86.46,68.87
2018,12,14,9,45,10.5,65.0,3.2,10.45,68.5,53.71,40.81
2018,12,14,10,0,0.0,31.0,3.5,11.0,31.0,23.65,14.87
2018,12,14,10,15,0.0,51.0,3.65,11.2,51.0,39.03,28.11
2018,12,14,10,30,0.0,71.0,3.8,11.4,71.0,54.48,41.3
2018,12,14,10,45,1.0,107.0,3.95,11.6,107.5,84.45,66.77
2018,12,14,11,0,2.0,143.0,4.1,11.8,144.0,116.59,93.83
2018,12,14,11,15,4.0,130.5,4.1,11.9,132.5,107.16,85.8
2018,12,14,11,30,6.0,118.0,4.1,12.0,121.0,97.94,78.02
2018,12,14,11,45,108.0,155.5,4.15,12.05,207.5,237.26,197.52
2018,12,14,12,0,210.0,193.0,4.2,12.1,294.0,366.75,305.82
2018,12,14,12,15,160.0,190.5,4.2,12.2,267.5,332.63,276.68
2018,12,14,12,30,110.0,188.0,4.2,12.3,241.0,294.84,244.64
2018,12,14,12,45,120.0,184.5,4.2,12.4,241.0,306.09,254.51
2018,12,14,13,0,130.0,181.0,4.2,12.5,241.0,317.52,264.45
2018,12,14,13,15,186.0,175.5,4.15,12.5,257.5,369.4,308.93
2018,12,14,13,30,242.0,170.0,4.1,12.5,274.0,444.6,371.27
2018,12,14,13,45,289.5,152.5,4.05,12.5,270.0,474.63,397.24
2018,12,14,14,0,337.0,135.0,4.0,12.5,266.0,503.73,422.65
2018,12,14,14,15,327.0,122.0,3.85,12.35,241.0,506.71,425.06
2018,12,14,14,30,317.0,109.0,3.7,12.2,216.0,483.42,407.05
2018,12,14,14,45,232.5,108.5,3.55,12.05,182.5,380.05,321.94
2018,12,14,15,0,148.0,108.0,3.4,11.9,149.0,282.96,239.85
2018,12,14,15,15,87.5,92.0,3.4,11.9,115.5,206.84,174.16
2018,12,14,15,30,27.0,76.0,3.4,11.9,82.0,114.22,93.2
2018,12,14,15,45,17.0,60.5,2.8,10.95,64.0,88.53,70.6
2018,12,14,16,0,7.0,45.0,2.2,10.0,46.0,52.69,39.07
2018,12,14,16,15,15.0,30.0,2.1,9.7,31.0,52.07,35.65
2018,12,14,16,30,23.0,15.0,2.0,9.4,16.0,41.94,0.0
2018,12,14,16,45,11.5,7.5,1.95,9.05,8.0,15.04,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,6.1,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.4,13.0,9.44,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.7,30.0,19.82,8.52
2018,12,15,8,0,54.0,41.0,0.8,7.0,47.0,30.21,20.95
2018,12,15,8,15,72.5,57.0,0.95,7.4,69.0,41.51,31.78
2018,12,15,8,30,91.0,73.0,1.1,7.8,91.0,61.5,44.68
2018,12,15,8,45,106.5,89.0,1.25,8.2,114.0,83.85,62.55
2018,12,15,9,0,122.0,105.0,1.4,8.6,137.0,108.52,83.33
2018,12,15,9,15,219.0,106.5,1.45,9.15,174.0,148.06,114.28
2018,12,15,9,30,316.0,108.0,1.5,9.7,211.0,201.9,158.63
2018,12,15,9,45,356.0,112.5,1.55,10.2,239.5,243.29,194.61
2018,12,15,10,0,396.0,117.0,1.6,10.7,268.0,288.79,233.83
2018,12,15,10,15,288.0,148.5,1.6,11.3,262.0,282.17,230.48
2018,12,15,10,30,180.0,180.0,1.6,11.9,256.0,263.56,215.81
2018,12,15,10,45,177.0,180.0,1.55,12.45,257.5,273.74,224.38
2018,12,15,11,0,174.0,180.0,1.5,13.0,259.0,283.14,231.97
2018,12,15,11,15,116.5,189.0,1.45,13.3,242.5,264.35,215.79
2018,12,15,11,30,59.0,198.0,1.4,13.6,226.0,225.59,183.16
2018,12,15,11,45,132.0,203.5,1.35,13.85,267.0,307.84,250.99
2018,12,15,12,0,205.0,209.0,1.3,14.1,308.0,380.72,309.58
2018,12,15,12,15,160.5,205.0,1.3,14.25,282.0,349.74,283.98
2018,12,15,12,30,116.0,201.0,1.3,14.4,256.0,315.38,256.01
2018,12,15,12,45,172.0,199.0,1.3,14.5,279.0,369.89,301.03
2018,12,15,13,0,228.0,197.0,1.3,14.6,302.0,426.84,346.84
2018,12,15,13,15,198.0,187.5,1.25,14.6,276.0,395.85,322.05
2018,12,15,13,30,168.0,178.0,1.2,14.6,250.0,363.0,296.18
2018,12,15,13,45,99.5,159.0,1.1,14.6,201.0,278.91,227.97
2018,12,15,14,0,31.0,140.0,1.0,14.6,152.0,172.16,139.68
2018,12,15,14,15,39.5,125.5,0.9,14.5,139.5,165.79,135.51
2018,12,15,14,30,48.0,111.0,0.8,14.4,127.0,159.16,130.7
2018,12,15,14,45,93.0,102.0,0.65,14.3,129.0,214.28,177.88
2018,12,15,15,0,138.0,93.0,0.5,14.2,131.0,249.23,207.42
2018,12,15,15,15,161.5,85.5,0.5,14.2,123.5,285.68,236.59
2018,12,15,15,30,185.0,78.0,0.5,14.2,116.0,301.24,248.29
2018,12,15,15,45,156.5,62.5,0.65,13.0,90.0,254.29,209.47
2018,12,15,16,0,128.0,47.0,0.8,11.8,64.0,207.63,169.15
2018,12,15,16,15,97.5,32.0,0.9,11.25,42.0,160.88,121.26
2018,12,15,16,30,67.0,17.0,1.0,10.7,20.0,93.48,0.0
2018,12,15,16,45,33.5,8.5,1.1,10.1,10.0,33.35,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,7.0,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.5,3.0,2.36,0.0
2018,12,16,7,45,0.0,6.0,1.45,8.05,6.0,4.54,0.0
2018,12,16,8,0,0.0,9.0,1.5,8.6,9.0,6.82,0.3
2018,12,16,8,15,0.0,12.0,1.8,9.0,12.0,9.1,2.52
2018,12,16,8,30,0.0,15.0,2.1,9.4,15.0,11.39,4.24
2018,12,16,8,45,0.0,21.0,2.35,9.8,21.0,15.97,8.29
2018,12,16,9,0,0.0,27.0,2.6,10.2,27.0,20.56,12.31
2018,12,16,9,15,0.0,44.0,2.65,10.5,44.0,33.62,23.67
2018,12,16,9,30,0.0,61.0,2.7,10.8,61.0,46.74,34.99
2018,12,16,9,45,0.0,55.5,2.8,11.1,55.5,42.49,31.21
2018,12,16,10,0,0.0,50.0,2.9,11.4,50.0,38.25,27.47
2018,12,16,10,15,0.0,42.5,3.0,11.65,42.5,32.48,22.43
2018,12,16,10,30,0.0,35.0,3.1,11.9,35.0,26.73,17.42
2018,12,16,10,45,0.0,31.0,3.25,12.15,31.0,23.67,14.74
2018,12,16,11,0,0.0,27.0,3.4,12.4,27.0,20.61,12.07
2018,12,16,11,15,0.0,36.0,3.3,12.45,36.0,27.52,17.97
2018,12,16,11,30,0.0,45.0,3.2,12.5,45.0,34.44,23.87
2018,12,16,11,45,0.0,61.0,3.15,12.55,61.0,46.77,34.37
2018,12,16,12,0,0.0,77.0,3.1,12.6,77.0,59.15,44.87
2018,12,16,12,15,0.5,83.0,3.0,12.55,83.0,64.22,49.19
2018,12,16,12,30,1.0,89.0,2.9,12.5,89.0,69.76,53.93
2018,12,16,12,45,0.5,77.5,2.85,12.45,77.5,59.98,45.65
2018,12,16,13,0,0.0,66.0,2.8,12.4,66.0,50.63,37.72
2018,12,16,13,15,0.0,65.0,2.85,12.4,65.0,49.85,37.11
2018,12,16,13,30,0.0,64.0,2.9,12.4,64.0,49.07,36.49
2018,12,16,13,45,0.0,53.0,2.9,12.35,53.0,40.57,29.28
2018,12,16,14,0,0.0,42.0,2.9,12.3,42.0,32.09,22.05
2018,12,16,14,15,0.0,40.0,2.95,12.2,40.0,30.55,20.77
2018,12,16,14,30,0.0,38.0,3.0,12.1,38.0,29.01,19.48
2018,12,16,14,45,0.0,30.0,3.0,11.95,30.0,22.86,14.2
2018,12,16,15,0,0.0,22.0,3.0,11.8,22.0,16.74,8.89
2018,12,16,15,15,0.0,18.0,3.0,11.8,18.0,13.68,6.22
2018,12,16,15,30,0.0,14.0,3.0,11.8,14.0,10.62,3.53
2018,12,16,15,45,0.0,12.0,2.85,11.4,12.0,9.1,2.15
2018,12,16,16,0,0.0,10.0,2.7,11.0,10.0,7.58,0.74
2018,12,16,16,15,1.0,7.0,2.7,10.9,7.0,6.16,0.0
2018,12,16,16,30,2.0,4.0,2.7,10.8,4.0,4.78,0.0
2018,12,16,16,45,1.0,2.0,2.7,10.7,2.0,2.37,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,7,15,79.0,7.0,1.25,4.9,9.0,0.0,0.0
2018,12,17,7,30,158.0,14.0,1.3,5.6,18.0,11.02,0.0
2018,12,17,7,45,338.5,21.5,1.3,6.3,52.0,17.94,6.27
2018,12,17,8,0,519.0,29.0,1.3,7.0,86.0,26.83,17.85
2018,12,17,8,15,587.5,33.5,1.45,7.55,124.0,31.16,22.41
2018,12,17,8,30,656.0,38.0,1.6,8.1,162.0,76.57,38.79
2018,12,17,8,45,712.0,40.5,1.75,8.65,202.5,128.81,73.89
2018,12,17,9,0,768.0,43.0,1.9,9.2,243.0,188.61,123.09
2018,12,17,9,15,794.5,46.0,1.85,9.65,279.0,246.21,175.36
2018,12,17,9,30,821.0,49.0,1.8,10.1,315.0,306.18,230.52
2018,12,17,9,45,837.0,52.5,1.7,10.5,346.5,364.97,284.27
2018,12,17,10,0,853.0,56.0,1.6,10.9,378.0,424.45,336.99
2018,12,17,10,15,867.5,57.0,1.6,11.2,403.5,480.97,386.08
2018,12,17,10,30,882.0,58.0,1.6,11.5,429.0,537.39,433.45
2018,12,17,10,45,891.0,58.5,1.6,11.8,448.0,589.68,476.13
2018,12,17,11,0,900.0,59.0,1.6,12.1,467.0,640.77,516.56
2018,12,17,11,15,905.5,59.5,1.6,12.3,479.0,688.08,553.18
2018,12,17,11,30,911.0,60.0,1.6,12.5,491.0,733.41,585.78
2018,12,17,11,45,912.5,60.0,1.6,12.7,495.5,772.92,613.26
2018,12,17,12,0,914.0,60.0,1.6,12.9,500.0,809.74,638.63
2018,12,17,12,15,856.0,73.5,1.65,12.95,483.5,820.04,646.0
2018,12,17,12,30,798.0,87.0,1.7,13.0,467.0,815.31,643.12
2018,12,17,12,45,578.0,132.5,1.7,13.05,405.0,702.42,561.64
2018,12,17,13,0,358.0,178.0,1.7,13.1,343.0,541.86,439.59
2018,12,17,13,15,311.0,172.5,1.75,13.05,312.0,502.77,410.95
2018,12,17,13,30,264.0,167.0,1.8,13.0,281.0,460.81,378.54
2018,12,17,13,45,265.0,152.5,1.8,12.95,261.5,450.5,371.83
2018,12,17,14,0,266.0,138.0,1.8,12.9,242.0,438.68,363.68
2018,12,17,14,15,265.5,133.0,1.6,12.5,230.0,437.23,363.12
2018,12,17,14,30,265.0,128.0,1.4,12.1,218.0,435.13,361.79
2018,12,17,14,45,242.0,100.0,1.2,11.7,175.5,376.14,315.22
2018,12,17,15,0,219.0,72.0,1.0,11.3,133.0,314.82,266.17
2018,12,17,15,15,141.0,49.5,1.0,11.3,86.5,207.83,176.35
2018,12,17,15,30,63.0,27.0,1.0,11.3,40.0,100.6,83.42
2018,12,17,15,45,53.5,23.0,1.0,10.15,32.5,87.03,71.31
2018,12,17,16,0,44.0,19.0,1.0,9.0,25.0,74.11,59.01
2018,12,17,16,15,32.5,13.5,1.0,8.7,17.0,57.38,41.19
2018,12,17,16,30,21.0,8.0,1.0,8.4,9.0,34.06,0.0
2018,12,17,16,45,10.5,4.0,1.0,8.1,4.5,11.52,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,15,22.0,4.5,1.25,4.75,5.0,0.0,0.0
2018,12,18,7,30,44.0,9.0,1.2,5.4,10.0,7.08,0.0
2018,12,18,7,45,156.0,23.0,1.15,6.05,38.0,17.51,5.5
2018,12,18,8,0,268.0,37.0,1.1,6.7,66.0,28.2,19.01
2018,12,18,8,15,462.5,38.0,1.2,7.35,114.0,31.56,22.78
2018,12,18,8,30,657.0,39.0,1.3,8.0,162.0,76.13,38.83
2018,12,18,8,45,704.5,42.0,1.45,8.6,201.0,127.75,73.37
2018,12,18,9,0,752.0,45.0,1.6,9.2,240.0,184.85,120.39
2018,12,18,9,15,778.0,48.0,1.55,9.7,275.5,241.94,171.95
2018,12,18,9,30,804.0,51.0,1.5,10.2,311.0,301.36,226.34
2018,12,18,9,45,820.0,55.0,1.4,10.65,342.5,359.71,279.35
2018,12,18,10,0,836.0,59.0,1.3,11.1,374.0,420.37,332.53
2018,12,18,10,15,851.0,60.0,1.3,11.5,399.5,474.74,379.47
2018,12,18,10,30,866.0,61.0,1.3,11.9,425.0,530.65,425.96
2018,12,18,10,45,875.5,62.0,1.25,12.3,444.0,583.1,467.88
2018,12,18,11,0,885.0,63.0,1.2,12.7,463.0,634.47,507.47
2018,12,18,11,15,891.0,63.0,1.2,12.9,475.0,680.99,543.06
2018,12,18,11,30,897.0,63.0,1.2,13.1,487.0,725.61,574.98
2018,12,18,11,45,898.5,63.5,1.2,13.35,491.5,765.32,602.12
2018,12,18,12,0,900.0,64.0,1.2,13.6,496.0,802.42,627.2
2018,12,18,12,15,899.5,63.5,1.25,13.7,493.5,833.82,649.18
2018,12,18,12,30,899.0,63.0,1.3,13.8,491.0,862.14,669.11
2018,12,18,12,45,791.0,85.0,1.35,13.9,456.0,830.26,647.3
2018,12,18,13,0,683.0,107.0,1.4,14.0,421.0,786.04,617.34
2018,12,18,13,15,549.5,128.5,1.4,14.0,375.0,693.33,551.62
2018,12,18,13,30,416.0,150.0,1.4,14.0,329.0,605.88,487.21
2018,12,18,13,45,318.0,154.0,1.4,14.0,286.5,502.98,409.4
2018,12,18,14,0,220.0,158.0,1.4,14.0,244.0,421.54,345.2
2018,12,18,14,15,228.0,146.0,1.35,13.8,229.0,419.12,344.98
2018,12,18,14,30,236.0,134.0,1.3,13.6,214.0,415.68,343.3
2018,12,18,14,45,244.5,118.0,1.25,13.45,193.5,405.6,336.31
2018,12,18,15,0,253.0,102.0,1.2,13.3,173.0,393.98,327.81
2018,12,18,15,15,368.0,78.5,1.2,13.3,164.5,492.96,406.96
2018,12,18,15,30,483.0,55.0,1.2,13.3,156.0,571.51,464.57
2018,12,18,15,45,461.0,46.0,1.05,11.95,125.5,531.79,430.85
2018,12,18,16,0,439.0,37.0,0.9,10.6,95.0,491.53,394.42
2018,12,18,16,15,366.5,28.5,0.95,10.2,65.0,408.98,311.2
2018,12,18,16,30,294.0,20.0,1.0,9.8,35.0,303.09,0.03
2018,12,18,16,45,147.0,10.0,1.05,9.35,17.5,125.26,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,19,7,15,4.0,3.0,1.05,6.25,3.0,0.0,0.0
2018,12,19,7,30,8.0,6.0,1.1,6.7,6.0,4.72,0.0
2018,12,19,7,45,4.0,17.5,1.1,7.1,17.5,13.37,2.42
2018,12,19,8,0,0.0,29.0,1.1,7.5,29.0,21.98,13.49
2018,12,19,8,15,0.0,44.0,1.2,7.95,44.0,32.84,23.85
2018,12,19,8,30,0.0,59.0,1.3,8.4,59.0,44.23,32.77
2018,12,19,8,45,1.0,73.0,1.4,8.8,73.5,55.39,42.6
2018,12,19,9,0,2.0,87.0,1.5,9.2,88.0,66.91,52.59
2018,12,19,9,15,18.0,98.5,1.6,9.7,104.5,80.44,63.61
2018,12,19,9,30,34.0,110.0,1.7,10.2,121.0,99.37,79.4
2018,12,19,9,45,24.5,103.5,1.8,10.7,112.0,93.2,74.39
2018,12,19,10,0,15.0,97.0,1.9,11.2,103.0,81.74,64.68
2018,12,19,10,15,8.0,101.0,2.0,11.55,104.0,82.59,65.36
2018,12,19,10,30,1.0,105.0,2.1,11.9,105.0,82.71,65.27
2018,12,19,10,45,12.5,130.0,2.25,12.2,135.5,110.87,89.07
2018,12,19,11,0,24.0,155.0,2.4,12.5,166.0,141.22,114.53
2018,12,19,11,15,37.0,164.0,2.5,12.75,181.5,170.67,139.17
2018,12,19,11,30,50.0,173.0,2.6,13.0,197.0,192.21,157.17
2018,12,19,11,45,39.0,177.0,2.75,13.25,195.5,191.77,156.41
2018,12,19,12,0,28.0,181.0,2.9,13.5,194.0,190.69,155.1
2018,12,19,12,15,33.5,182.0,2.85,13.65,198.0,199.39,162.43
2018,12,19,12,30,39.0,183.0,2.8,13.8,202.0,208.66,170.22
2018,12,19,12,45,49.0,172.5,2.8,13.9,195.5,208.91,170.96
2018,12,19,13,0,59.0,162.0,2.8,14.0,189.0,209.43,171.99
2018,12,19,13,15,35.0,141.5,2.65,13.95,157.5,166.82,136.16
2018,12,19,13,30,11.0,121.0,2.5,13.9,126.0,110.74,88.67
2018,12,19,13,45,80.5,108.5,2.4,13.9,140.5,195.53,162.69
2018,12,19,14,0,150.0,96.0,2.3,13.9,155.0,269.74,226.48
2018,12,19,14,15,342.0,80.5,2.05,13.7,201.0,463.28,386.91
2018,12,19,14,30,534.0,65.0,1.8,13.5,247.0,644.13,525.85
2018,12,19,14,45,483.5,70.0,1.5,13.3,221.5,603.4,492.14
2018,12,19,15,0,433.0,75.0,1.2,13.1,196.0,549.63,449.78
2018,12,19,15,15,558.5,59.0,1.2,13.1,191.5,654.25,528.59
2018,12,19,15,30,684.0,43.0,1.2,13.1,187.0,733.81,583.42
2018,12,19,15,45,617.5,38.5,0.85,12.15,147.5,655.06,518.57
2018,12,19,16,0,551.0,34.0,0.5,11.2,108.0,575.98,451.38
2018,12,19,16,15,425.0,27.5,0.4,11.0,72.0,443.95,332.61
2018,12,19,16,30,299.0,21.0,0.3,10.8,36.0,308.7,20.83
2018,12,19,16,45,149.5,10.5,0.25,10.6,18.0,127.78,0.0
2018,12,19,17,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,10.2,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,7,15,23.0,2.5,1.8,3.35,3.0,0.0,0.0
2018,12,20,7,30,46.0,5.0,1.7,3.4,6.0,3.93,0.0
2018,12,20,7,45,68.0,7.5,1.65,3.5,12.5,5.83,0.0
2018,12,20,8,0,90.0,10.0,1.6,3.6,19.0,7.76,1.17
2018,12,20,8,15,45.0,11.5,1.55,3.8,16.0,8.68,2.26
2018,12,20,8,30,0.0,13.0,1.5,4.0,13.0,9.86,3.08
