Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,8,45,0.0,14.5,1.45,4.2,14.5,11.01,4.15
2018,12,20,9,0,0.0,16.0,1.4,4.4,16.0,12.15,5.2
2018,12,20,9,15,0.0,18.5,1.35,4.65,18.5,14.07,6.91
2018,12,20,9,30,0.0,21.0,1.3,4.9,21.0,15.98,8.61
2018,12,20,9,45,0.5,53.5,1.25,5.2,53.5,41.12,30.85
2018,12,20,10,0,1.0,86.0,1.2,5.5,86.0,66.94,53.38
2018,12,20,10,15,2.0,103.0,1.2,5.7,103.5,81.42,65.83
2018,12,20,10,30,3.0,120.0,1.2,5.9,121.0,96.46,78.66
2018,12,20,10,45,3.5,131.0,1.2,6.1,132.5,106.55,87.16
2018,12,20,11,0,4.0,142.0,1.2,6.3,144.0,116.98,95.92
2018,12,20,11,15,3.0,135.5,1.2,6.4,137.0,110.95,90.62
2018,12,20,11,30,2.0,129.0,1.2,6.5,130.0,104.81,85.28
2018,12,20,11,45,3.5,129.0,1.2,6.6,130.5,106.28,86.54
2018,12,20,12,0,5.0,129.0,1.2,6.7,131.0,107.92,87.95
2018,12,20,12,15,8.0,141.5,1.2,6.75,145.0,122.63,100.59
2018,12,20,12,30,11.0,154.0,1.2,6.8,159.0,138.27,113.95
2018,12,20,12,45,7.5,137.0,1.25,6.85,140.5,119.75,98.13
2018,12,20,13,0,4.0,120.0,1.3,6.9,122.0,101.16,82.24
2018,12,20,13,15,5.0,128.0,1.3,6.9,130.5,110.81,90.67
2018,12,20,13,30,6.0,136.0,1.3,6.9,139.0,121.36,99.83
2018,12,20,13,45,4.5,129.5,1.3,6.95,131.5,114.96,94.38
2018,12,20,14,0,3.0,123.0,1.3,7.0,124.0,108.66,89.05
2018,12,20,14,15,6.0,115.5,1.2,6.9,117.5,105.78,86.91
2018,12,20,14,30,9.0,108.0,1.1,6.8,111.0,103.11,84.92
2018,12,20,14,45,6.5,99.0,1.0,6.75,101.0,93.6,76.67
2018,12,20,15,0,4.0,90.0,0.9,6.7,91.0,84.36,68.58
2018,12,20,15,15,2.0,75.5,0.9,6.7,76.0,68.82,54.91
2018,12,20,15,30,0.0,61.0,0.9,6.7,61.0,53.12,40.96
2018,12,20,15,45,0.0,48.0,0.6,6.4,48.0,41.04,30.19
2018,12,20,16,0,0.0,35.0,0.3,6.1,35.0,28.55,18.97
2018,12,20,16,15,1.0,23.5,0.3,5.95,23.5,18.81,9.75
2018,12,20,16,30,2.0,12.0,0.3,5.8,12.0,10.8,0.0
2018,12,20,16,45,1.0,6.0,0.3,5.7,6.0,5.52,0.0
2018,12,20,17,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,5.55,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,7.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,7.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,7.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,21,7,15,4.5,2.0,0.45,7.2,2.0,0.0,0.0
2018,12,21,7,30,9.0,4.0,0.5,7.3,4.0,3.15,0.0
2018,12,21,7,45,4.5,12.0,0.5,7.35,12.0,9.43,0.0
2018,12,21,8,0,0.0,20.0,0.5,7.4,20.0,15.24,7.59
2018,12,21,8,15,117.0,30.0,0.6,7.65,51.5,22.45,14.57
2018,12,21,8,30,234.0,40.0,0.7,7.9,83.0,45.09,26.44
2018,12,21,8,45,142.0,41.5,0.75,8.15,69.5,52.69,34.1
2018,12,21,9,0,50.0,43.0,0.8,8.4,56.0,44.51,31.18
2018,12,21,9,15,25.5,55.0,0.95,8.75,61.5,49.6,36.86
2018,12,21,9,30,1.0,67.0,1.1,9.1,67.0,51.72,39.56
2018,12,21,9,45,1.0,73.0,1.2,9.45,73.0,56.48,43.58
2018,12,21,10,0,1.0,79.0,1.3,9.8,79.0,61.28,47.6
2018,12,21,10,15,1.5,93.0,1.4,10.15,93.5,72.92,57.45
2018,12,21,10,30,2.0,107.0,1.5,10.5,108.0,84.91,67.51
2018,12,21,10,45,2.0,88.5,1.6,10.8,89.5,69.6,54.31
2018,12,21,11,0,2.0,70.0,1.7,11.1,71.0,54.96,41.71
2018,12,21,11,15,1.0,68.5,1.75,11.35,69.0,53.23,40.15
2018,12,21,11,30,0.0,67.0,1.8,11.6,67.0,51.41,38.49
2018,12,21,11,45,10.0,112.0,1.85,11.9,117.0,96.05,76.6
2018,12,21,12,0,20.0,157.0,1.9,12.2,167.0,145.91,118.49
2018,12,21,12,15,34.0,169.0,1.95,12.25,185.5,185.15,151.4
2018,12,21,12,30,48.0,181.0,2.0,12.3,204.0,213.83,175.46
2018,12,21,12,45,102.0,180.5,2.05,12.4,228.0,284.12,234.68
2018,12,21,13,0,156.0,180.0,2.1,12.5,252.0,338.6,280.41
2018,12,21,13,15,141.5,159.0,2.1,12.5,222.5,305.95,254.1
2018,12,21,13,30,127.0,138.0,2.1,12.5,193.0,271.8,226.69
2018,12,21,13,45,82.0,130.5,2.05,12.45,165.5,224.15,186.44
2018,12,21,14,0,37.0,123.0,2.0,12.4,138.0,155.64,128.19
2018,12,21,14,15,54.0,114.0,1.95,12.2,133.5,164.27,136.7
2018,12,21,14,30,71.0,105.0,1.9,12.0,129.0,192.0,160.89
2018,12,21,14,45,129.5,105.5,1.85,11.8,144.0,253.92,214.86
2018,12,21,15,0,188.0,106.0,1.8,11.6,159.0,337.62,284.99
2018,12,21,15,15,342.0,81.0,1.8,11.6,160.0,472.07,396.07
2018,12,21,15,30,496.0,56.0,1.8,11.6,161.0,585.53,482.34
2018,12,21,15,45,325.5,48.0,1.4,10.05,111.0,403.49,335.6
2018,12,21,16,0,155.0,40.0,1.0,8.5,61.0,237.88,196.85
2018,12,21,16,15,109.5,30.0,1.1,8.2,42.0,163.05,128.06
2018,12,21,16,30,64.0,20.0,1.2,7.9,23.0,99.06,17.15
2018,12,21,16,45,32.0,10.0,1.3,7.6,11.5,33.51,0.0
2018,12,21,17,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,0.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,22,7,15,26.5,4.5,1.2,0.4,5.0,0.0,0.0
2018,12,22,7,30,53.0,9.0,1.2,1.0,10.0,7.08,0.0
2018,12,22,7,45,94.0,22.5,1.25,1.6,30.0,16.99,3.06
2018,12,22,8,0,135.0,36.0,1.3,2.2,50.0,26.92,18.01
2018,12,22,8,15,174.5,51.0,1.35,2.7,77.5,37.72,28.76
2018,12,22,8,30,214.0,66.0,1.4,3.2,105.0,61.95,42.5
2018,12,22,8,45,264.5,77.5,1.5,3.7,137.0,95.24,66.54
2018,12,22,9,0,315.0,89.0,1.6,4.2,169.0,133.9,97.9
2018,12,22,9,15,332.0,101.0,1.55,4.55,196.5,171.25,131.36
2018,12,22,9,30,349.0,113.0,1.5,4.9,224.0,210.7,167.16
2018,12,22,9,45,415.5,115.0,1.45,5.3,260.5,260.94,210.83
2018,12,22,10,0,482.0,117.0,1.4,5.7,297.0,318.12,260.19
2018,12,22,10,15,432.5,135.5,1.3,5.95,305.5,343.17,283.36
2018,12,22,10,30,383.0,154.0,1.2,6.2,314.0,362.49,300.57
2018,12,22,10,45,387.0,160.5,1.05,6.45,328.5,395.67,327.96
2018,12,22,11,0,391.0,167.0,0.9,6.7,343.0,428.5,354.05
2018,12,22,11,15,454.0,158.5,0.9,7.0,368.5,485.41,399.82
2018,12,22,11,30,517.0,150.0,0.9,7.3,394.0,546.03,447.42
2018,12,22,11,45,444.5,168.0,0.9,7.6,379.5,536.1,438.26
2018,12,22,12,0,372.0,186.0,0.9,7.9,365.0,501.64,411.05
2018,12,22,12,15,301.5,197.0,0.9,8.25,341.5,473.27,387.98
2018,12,22,12,30,231.0,208.0,0.9,8.6,318.0,420.61,345.82
2018,12,22,12,45,174.0,201.5,0.9,8.95,283.5,372.98,307.44
2018,12,22,13,0,117.0,195.0,0.9,9.3,249.0,321.76,265.42
2018,12,22,13,15,71.0,174.5,0.95,9.3,207.0,239.59,198.53
2018,12,22,13,30,25.0,154.0,1.0,9.3,165.0,175.37,144.5
2018,12,22,13,45,59.0,156.5,1.05,9.3,180.5,215.15,179.55
2018,12,22,14,0,93.0,159.0,1.1,9.3,196.0,256.84,215.46
2018,12,22,14,15,82.5,147.5,1.1,9.2,178.5,237.01,198.99
2018,12,22,14,30,72.0,136.0,1.1,9.1,161.0,217.01,182.5
2018,12,22,14,45,42.5,107.5,1.05,9.0,122.0,153.24,128.21
2018,12,22,15,0,13.0,79.0,1.0,8.9,83.0,79.41,64.11
2018,12,22,15,15,6.5,53.5,1.0,8.9,55.5,47.23,35.98
2018,12,22,15,30,0.0,28.0,1.0,8.9,28.0,21.33,13.0
2018,12,22,15,45,4.5,24.5,0.9,7.95,25.0,22.76,14.41
2018,12,22,16,0,9.0,21.0,0.8,7.0,22.0,24.51,15.88
2018,12,22,16,15,5.5,15.0,0.8,6.8,15.5,16.52,8.13
2018,12,22,16,30,2.0,9.0,0.8,6.6,9.0,8.5,0.0
2018,12,22,16,45,1.0,4.5,0.85,6.4,4.5,4.34,0.0
2018,12,22,17,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,5.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,3.95,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,12,23,7,15,14.5,3.5,0.35,4.3,4.0,0.0,0.0
2018,12,23,7,30,29.0,7.0,0.3,4.6,8.0,5.51,0.0
2018,12,23,7,45,23.5,20.0,0.25,4.85,21.5,15.22,1.51
2018,12,23,8,0,18.0,33.0,0.2,5.1,35.0,24.7,15.88
2018,12,23,8,15,30.0,48.0,0.2,5.45,53.0,35.4,26.43
2018,12,23,8,30,42.0,63.0,0.2,5.8,71.0,49.25,36.32
2018,12,23,8,45,66.5,77.5,0.25,6.1,93.0,68.4,51.5
2018,12,23,9,0,91.0,92.0,0.3,6.4,115.0,90.37,69.47
2018,12,23,9,15,99.0,108.0,0.3,7.15,136.5,113.03,88.98
2018,12,23,9,30,107.0,124.0,0.3,7.9,158.0,137.1,109.68
2018,12,23,9,45,88.5,133.5,0.35,8.6,163.5,147.49,119.33
2018,12,23,10,0,70.0,143.0,0.4,9.3,169.0,148.58,120.76
2018,12,23,10,15,146.0,159.0,0.65,9.9,218.0,212.26,173.72
2018,12,23,10,30,222.0,175.0,0.9,10.5,267.0,277.37,227.38
2018,12,23,10,45,304.0,166.0,1.15,11.1,299.0,340.74,279.53
2018,12,23,11,0,386.0,157.0,1.4,11.7,331.0,414.99,339.8
2018,12,23,11,15,340.0,177.5,1.45,11.85,333.5,413.05,338.19
2018,12,23,11,30,294.0,198.0,1.5,12.0,336.0,421.26,344.33
2018,12,23,11,45,246.0,200.5,1.55,12.15,317.0,404.42,330.72
2018,12,23,12,0,198.0,203.0,1.6,12.3,298.0,365.63,299.82
2018,12,23,12,15,338.0,177.5,1.6,12.3,339.0,480.32,393.62
2018,12,23,12,30,478.0,152.0,1.6,12.3,380.0,606.38,492.22
2018,12,23,12,45,450.5,157.5,1.65,12.3,369.0,605.87,491.02
2018,12,23,13,0,423.0,163.0,1.7,12.3,358.0,602.29,488.63
2018,12,23,13,15,298.0,176.0,1.65,12.2,311.0,493.17,403.42
2018,12,23,13,30,173.0,189.0,1.6,12.1,264.0,380.64,313.29
2018,12,23,13,45,206.5,172.0,1.6,12.0,257.0,397.32,329.22
2018,12,23,14,0,240.0,155.0,1.6,11.9,250.0,435.58,360.98
2018,12,23,14,15,177.5,143.5,1.55,11.65,211.0,343.68,286.97
2018,12,23,14,30,115.0,132.0,1.5,11.4,172.0,272.81,228.44
2018,12,23,14,45,85.5,117.5,1.45,11.2,145.5,229.03,192.04
2018,12,23,15,0,56.0,103.0,1.4,11.0,119.0,165.85,138.65
2018,12,23,15,15,36.5,82.5,1.4,11.0,92.5,122.65,101.44
2018,12,23,15,30,17.0,62.0,1.4,11.0,66.0,79.3,63.46
2018,12,23,15,45,10.5,44.5,1.1,9.75,47.0,45.52,34.12
2018,12,23,16,0,4.0,27.0,0.8,8.5,28.0,24.16,15.23
2018,12,23,16,15,2.0,17.5,0.8,8.25,18.0,15.05,6.75
2018,12,23,16,30,0.0,8.0,0.8,8.0,8.0,6.07,0.0
2018,12,23,16,45,0.0,4.0,0.8,7.75,4.0,3.15,0.0
2018,12,23,17,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,7.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,6.4,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,6.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,6.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,24,7,15,7.0,2.0,1.5,5.65,2.0,0.0,0.0
2018,12,24,7,30,14.0,4.0,1.6,6.0,4.0,3.15,0.0
2018,12,24,7,45,7.0,8.5,1.65,6.4,8.5,6.67,0.0
2018,12,24,8,0,0.0,13.0,1.7,6.8,13.0,9.87,2.85
2018,12,24,8,15,0.0,20.0,1.9,7.15,20.0,15.21,8.02
2018,12,24,8,30,0.0,27.0,2.1,7.5,27.0,20.57,12.29
2018,12,24,8,45,0.5,37.5,2.25,7.85,37.5,28.69,19.48
2018,12,24,9,0,1.0,48.0,2.4,8.2,48.0,36.89,26.69
2018,12,24,9,15,3.0,63.0,2.5,8.55,64.0,49.01,37.19
2018,12,24,9,30,5.0,78.0,2.6,8.9,80.0,61.55,47.99
2018,12,24,9,45,12.5,102.5,2.65,9.25,107.0,84.25,67.37
2018,12,24,10,0,20.0,127.0,2.7,9.6,134.0,108.58,88.05
2018,12,24,10,15,10.5,112.5,2.85,10.15,116.0,93.26,74.83
2018,12,24,10,30,1.0,98.0,3.0,10.7,98.0,76.86,60.6
2018,12,24,10,45,0.5,87.5,3.2,11.2,87.5,67.92,52.78
2018,12,24,11,0,0.0,77.0,3.4,11.7,77.0,59.14,45.13
2018,12,24,11,15,2.0,110.0,3.5,11.95,111.0,87.89,69.52
2018,12,24,11,30,4.0,143.0,3.6,12.2,145.0,118.79,95.47
2018,12,24,11,45,3.0,126.0,3.75,12.4,127.5,103.15,82.16
2018,12,24,12,0,2.0,109.0,3.9,12.6,110.0,87.6,68.98
2018,12,24,12,15,1.5,81.0,3.9,12.45,81.5,63.49,48.61
2018,12,24,12,30,1.0,53.0,3.9,12.3,53.0,41.45,29.9
2018,12,24,12,45,2.0,48.0,3.9,12.2,48.5,38.51,27.47
2018,12,24,13,0,3.0,43.0,3.9,12.1,44.0,35.61,25.07
2018,12,24,13,15,13.5,56.0,3.8,11.85,61.5,58.58,45.32
2018,12,24,13,30,24.0,69.0,3.7,11.6,79.0,80.98,65.06
2018,12,24,13,45,36.5,69.5,3.6,11.4,84.0,94.07,76.99
2018,12,24,14,0,49.0,70.0,3.5,11.2,89.0,121.42,101.08
2018,12,24,14,15,47.5,77.0,3.4,11.1,94.5,114.31,95.11
2018,12,24,14,30,46.0,84.0,3.3,11.0,100.0,122.29,101.99
2018,12,24,14,45,94.5,90.0,3.2,10.85,118.5,197.42,167.99
2018,12,24,15,0,143.0,96.0,3.1,10.7,137.0,257.26,219.98
2018,12,24,15,15,121.5,83.0,3.1,10.7,114.5,221.9,189.22
2018,12,24,15,30,100.0,70.0,3.1,10.7,92.0,186.52,158.13
2018,12,24,15,45,84.0,54.5,3.35,10.55,70.5,151.81,127.39
2018,12,24,16,0,68.0,39.0,3.6,10.4,49.0,116.39,95.43
2018,12,24,16,15,60.5,30.0,3.85,10.3,36.5,101.44,78.79
2018,12,24,16,30,53.0,21.0,4.1,10.2,24.0,92.66,32.22
2018,12,24,16,45,32.0,11.0,4.35,10.1,12.5,34.4,0.0
2018,12,24,17,0,11.0,1.0,4.6,10.0,1.0,0.0,0.0
2018,12,24,17,15,5.5,0.5,4.35,9.6,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,6.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,1.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,25,7,15,42.5,4.5,1.55,2.15,5.0,0.0,0.0
2018,12,25,7,30,85.0,9.0,1.6,2.9,10.0,7.08,0.0
2018,12,25,7,45,287.0,18.5,1.7,3.7,43.0,15.34,0.39
2018,12,25,8,0,489.0,28.0,1.8,4.5,76.0,25.84,16.69
2018,12,25,8,15,579.5,31.5,1.95,5.0,115.5,29.35,20.87
2018,12,25,8,30,670.0,35.0,2.1,5.5,155.0,63.28,31.37
2018,12,25,8,45,722.0,37.5,2.3,5.95,195.0,116.65,64.67
2018,12,25,9,0,774.0,40.0,2.5,6.4,235.0,174.03,110.92
2018,12,25,9,15,804.0,43.0,2.7,6.95,272.5,232.47,163.92
2018,12,25,9,30,834.0,46.0,2.9,7.5,310.0,293.75,221.11
2018,12,25,9,45,854.0,48.5,3.1,8.05,343.0,353.63,277.34
2018,12,25,10,0,874.0,51.0,3.3,8.6,376.0,414.65,333.48
2018,12,25,10,15,890.0,52.0,3.6,9.0,403.0,473.08,386.51
2018,12,25,10,30,906.0,53.0,3.9,9.4,430.0,531.6,438.2
2018,12,25,10,45,918.0,53.5,4.15,9.85,451.0,587.08,486.12
2018,12,25,11,0,930.0,54.0,4.4,10.3,472.0,641.67,532.3
2018,12,25,11,15,938.0,53.5,4.5,10.55,485.5,691.26,573.38
2018,12,25,11,30,946.0,53.0,4.6,10.8,499.0,739.02,610.62
2018,12,25,11,45,950.0,53.5,4.75,11.1,505.5,782.98,643.9
2018,12,25,12,0,954.0,54.0,4.9,11.4,512.0,824.4,675.14
2018,12,25,12,15,952.0,54.5,4.9,11.6,510.5,858.18,699.89
2018,12,25,12,30,950.0,55.0,4.9,11.8,509.0,888.68,722.17
2018,12,25,12,45,944.5,55.5,4.95,11.95,499.5,912.74,740.17
2018,12,25,13,0,939.0,56.0,5.0,12.1,490.0,933.17,755.63
2018,12,25,13,15,932.5,55.0,5.0,12.15,473.5,946.93,766.23
2018,12,25,13,30,926.0,54.0,5.0,12.2,457.0,956.93,774.23
2018,12,25,13,45,915.5,53.0,4.95,12.25,434.0,959.38,776.42
2018,12,25,14,0,905.0,52.0,4.9,12.3,411.0,958.08,775.98
2018,12,25,14,15,887.5,50.5,4.7,12.1,381.0,945.6,766.84
2018,12,25,14,30,870.0,49.0,4.5,11.9,351.0,929.6,755.03
2018,12,25,14,45,843.5,47.5,4.25,11.7,315.5,901.65,733.62
2018,12,25,15,0,817.0,46.0,4.0,11.5,280.0,870.9,710.15
2018,12,25,15,15,778.5,43.5,4.0,11.5,241.0,824.73,675.03
2018,12,25,15,30,740.0,41.0,4.0,11.5,202.0,785.52,643.49
2018,12,25,15,45,678.5,36.5,3.35,10.0,161.0,710.91,583.03
2018,12,25,16,0,617.0,32.0,2.7,8.5,120.0,636.11,518.61
2018,12,25,16,15,509.5,27.0,2.55,7.85,83.0,520.93,412.86
2018,12,25,16,30,402.0,22.0,2.4,7.2,46.0,390.87,171.86
2018,12,25,16,45,218.5,12.5,2.3,6.6,24.0,185.87,0.0
2018,12,25,17,0,35.0,3.0,2.2,6.0,2.0,0.0,0.0
2018,12,25,17,15,17.5,1.5,2.25,5.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,1.4,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,0.7,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,26,7,15,15.5,3.5,1.15,1.25,4.0,0.0,0.0
2018,12,26,7,30,31.0,7.0,1.1,1.8,8.0,5.51,0.0
2018,12,26,7,45,95.5,20.0,1.0,2.35,28.5,15.13,0.0
2018,12,26,8,0,160.0,33.0,0.9,2.9,49.0,24.82,15.93
2018,12,26,8,15,144.5,49.0,1.15,3.6,68.5,36.16,27.18
2018,12,26,8,30,129.0,65.0,1.4,4.3,88.0,54.97,39.22
2018,12,26,8,45,121.5,82.0,1.65,5.05,108.0,76.86,56.67
2018,12,26,9,0,114.0,99.0,1.9,5.8,128.0,98.8,75.95
2018,12,26,9,15,230.5,105.0,2.15,6.3,174.5,143.54,110.65
2018,12,26,9,30,347.0,111.0,2.4,6.8,221.0,205.05,161.4
2018,12,26,9,45,442.0,105.0,2.6,7.35,259.5,257.48,206.38
2018,12,26,10,0,537.0,99.0,2.8,7.9,298.0,325.04,264.59
2018,12,26,10,15,683.0,83.0,2.9,8.3,355.0,410.78,337.3
2018,12,26,10,30,829.0,67.0,3.0,8.7,412.0,508.74,419.25
2018,12,26,10,45,861.0,65.0,3.05,9.1,438.0,566.28,467.75
2018,12,26,11,0,893.0,63.0,3.1,9.5,464.0,627.89,518.33
2018,12,26,11,15,918.5,59.5,2.95,9.8,482.5,684.15,562.88
2018,12,26,11,30,944.0,56.0,2.8,10.1,501.0,740.0,604.46
2018,12,26,11,45,945.5,57.0,2.7,10.35,507.0,782.81,634.57
2018,12,26,12,0,947.0,58.0,2.6,10.6,513.0,822.92,662.36
2018,12,26,12,15,942.5,59.0,2.6,10.8,511.0,855.25,685.09
2018,12,26,12,30,938.0,60.0,2.6,11.0,509.0,884.19,705.37
2018,12,26,12,45,910.5,65.5,2.6,11.15,494.5,895.38,713.07
2018,12,26,13,0,883.0,71.0,2.6,11.3,480.0,902.01,717.81
2018,12,26,13,15,892.5,67.5,2.55,11.3,468.5,926.62,735.55
2018,12,26,13,30,902.0,64.0,2.5,11.3,457.0,948.05,750.87
2018,12,26,13,45,863.5,67.0,2.45,11.3,427.5,940.28,745.58
2018,12,26,14,0,825.0,70.0,2.4,11.3,398.0,917.36,729.87
2018,12,26,14,15,768.0,71.5,2.1,10.95,359.0,870.36,695.37
2018,12,26,14,30,711.0,73.0,1.8,10.6,320.0,827.14,663.34
2018,12,26,14,45,716.5,66.5,1.5,10.25,294.0,816.2,654.07
2018,12,26,15,0,722.0,60.0,1.2,9.9,268.0,809.81,646.8
2018,12,26,15,15,678.0,56.0,1.2,9.9,229.5,756.16,607.46
2018,12,26,15,30,634.0,52.0,1.2,9.9,191.0,710.38,572.65
2018,12,26,15,45,514.5,47.5,1.15,8.6,145.5,585.04,477.59
2018,12,26,16,0,395.0,43.0,1.1,7.3,100.0,461.86,379.5
2018,12,26,16,15,295.0,33.5,1.15,6.85,68.0,354.32,284.42
2018,12,26,16,30,195.0,24.0,1.2,6.4,36.0,235.58,114.5
2018,12,26,16,45,110.5,13.5,1.25,5.95,19.0,99.77,0.0
2018,12,26,17,0,26.0,3.0,1.3,5.5,2.0,0.0,0.0
2018,12,26,17,15,13.0,1.5,1.35,5.2,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,1.65,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,-0.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,-0.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,-0.1,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,-0.1,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,-0.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,12,27,7,15,81.0,5.0,2.9,0.95,6.5,0.0,0.0
2018,12,27,7,30,162.0,10.0,3.2,1.7,13.0,7.87,0.0
2018,12,27,7,45,352.5,17.5,3.5,2.45,45.5,15.97,0.0
2018,12,27,8,0,543.0,25.0,3.8,3.2,78.0,23.35,14.51
2018,12,27,8,15,624.0,29.0,4.05,3.8,118.0,28.98,20.59
2018,12,27,8,30,705.0,33.0,4.3,4.4,158.0,62.0,30.8
2018,12,27,8,45,753.5,35.5,4.55,5.0,198.5,115.11,62.64
2018,12,27,9,0,802.0,38.0,4.8,5.6,239.0,173.57,109.75
2018,12,27,9,15,831.0,41.0,5.1,6.2,277.0,233.34,164.43
2018,12,27,9,30,860.0,44.0,5.4,6.8,315.0,295.84,223.62
2018,12,27,9,45,878.5,46.5,5.7,7.35,348.5,356.69,281.96
2018,12,27,10,0,897.0,49.0,6.0,7.9,382.0,418.5,340.23
2018,12,27,10,15,912.0,50.0,6.1,8.35,409.0,477.76,395.04
2018,12,27,10,30,927.0,51.0,6.2,8.8,436.0,536.98,448.31
2018,12,27,10,45,937.5,51.0,6.3,9.25,456.5,592.19,496.91
2018,12,27,11,0,948.0,51.0,6.4,9.7,477.0,646.31,543.32
2018,12,27,11,15,954.0,51.0,6.45,9.9,490.5,696.1,585.54
2018,12,27,11,30,960.0,51.0,6.5,10.1,504.0,743.88,623.67
2018,12,27,11,45,964.5,51.0,6.55,10.3,511.0,788.31,657.89
2018,12,27,12,0,969.0,51.0,6.6,10.5,518.0,830.18,689.95
2018,12,27,12,15,968.0,52.0,6.55,10.6,517.0,866.11,717.15
2018,12,27,12,30,967.0,53.0,6.5,10.7,516.0,898.81,741.81
2018,12,27,12,45,962.5,52.5,6.45,10.75,506.5,923.06,760.16
2018,12,27,13,0,958.0,52.0,6.4,10.8,497.0,943.62,775.81
2018,12,27,13,15,949.5,51.5,6.35,10.75,480.0,956.76,786.26
2018,12,27,13,30,941.0,51.0,6.3,10.7,463.0,966.03,793.94
2018,12,27,13,45,929.0,50.5,6.2,10.6,439.5,968.12,796.2
2018,12,27,14,0,917.0,50.0,6.1,10.5,416.0,966.4,795.69
2018,12,27,14,15,900.0,48.5,5.95,10.3,386.0,954.62,787.58
2018,12,27,14,30,883.0,47.0,5.8,10.1,356.0,939.24,776.67
2018,12,27,14,45,858.5,45.5,5.6,9.9,321.0,913.29,757.09
2018,12,27,15,0,834.0,44.0,5.4,9.7,286.0,884.41,734.74
2018,12,27,15,15,797.0,41.5,5.4,9.7,246.5,839.46,699.62
2018,12,27,15,30,760.0,39.0,5.4,9.7,207.0,792.84,661.53
2018,12,27,15,45,700.0,35.5,4.85,8.55,166.0,722.37,602.45
2018,12,27,16,0,640.0,32.0,4.3,7.4,125.0,657.87,544.53
2018,12,27,16,15,537.0,27.0,4.15,6.85,87.5,546.23,440.88
2018,12,27,16,30,434.0,22.0,4.0,6.3,50.0,422.14,225.71
2018,12,27,16,45,237.5,13.0,3.9,5.75,26.5,202.11,0.0
2018,12,27,17,0,41.0,4.0,3.8,5.2,3.0,0.0,0.0
2018,12,27,17,15,20.5,2.0,3.8,4.95,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,3.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,3.05,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,2.75,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,2.3,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,1.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,0.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,0.45,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,0.2,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,0.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,-0.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,-0.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,-0.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,-0.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,-0.35,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,-0.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,-0.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,-0.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,-0.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,-1.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,-1.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,-1.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,-1.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,-1.45,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,-1.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,12,28,7,15,53.5,4.5,2.6,-0.9,5.5,0.0,0.0
2018,12,28,7,30,107.0,9.0,2.8,-0.3,11.0,7.08,0.0
2018,12,28,7,45,256.0,19.5,3.0,0.3,40.0,16.14,0.0
2018,12,28,8,0,405.0,30.0,3.2,0.9,69.0,25.1,16.16
2018,12,28,8,15,558.0,31.5,3.3,1.5,114.0,29.22,21.02
2018,12,28,8,30,711.0,33.0,3.4,2.1,159.0,60.7,30.54
2018,12,28,8,45,759.0,35.5,3.45,2.7,199.5,114.06,62.2
2018,12,28,9,0,807.0,38.0,3.5,3.3,240.0,172.71,109.44
2018,12,28,9,15,813.0,43.5,3.7,4.0,273.5,230.01,162.92
2018,12,28,9,30,819.0,49.0,3.9,4.7,307.0,287.45,218.3
2018,12,28,9,45,865.0,46.5,4.05,5.4,344.5,350.37,277.2
2018,12,28,10,0,911.0,44.0,4.2,6.1,382.0,417.06,338.58
2018,12,28,10,15,925.5,45.0,4.2,6.6,409.5,476.77,393.21
2018,12,28,10,30,940.0,46.0,4.2,7.1,437.0,536.37,446.03
2018,12,28,10,45,948.5,47.0,4.15,7.6,458.0,592.23,493.97
2018,12,28,11,0,957.0,48.0,4.1,8.1,479.0,646.82,539.28
2018,12,28,11,15,962.0,48.5,4.15,8.35,492.5,697.0,580.78
2018,12,28,11,30,967.0,49.0,4.2,8.6,506.0,745.08,618.06
2018,12,28,11,45,969.0,49.5,4.2,8.85,512.0,788.62,650.25
2018,12,28,12,0,971.0,50.0,4.2,9.1,518.0,829.43,680.11
2018,12,28,12,15,967.5,51.5,4.15,9.25,517.0,864.13,705.1
2018,12,28,12,30,964.0,53.0,4.1,9.4,516.0,895.47,727.57
2018,12,28,12,45,957.0,54.5,4.05,9.55,507.0,920.27,745.31
2018,12,28,13,0,950.0,56.0,4.0,9.7,498.0,941.36,760.42
2018,12,28,13,15,945.0,55.0,3.95,9.7,482.0,957.11,772.13
2018,12,28,13,30,940.0,54.0,3.9,9.7,466.0,969.1,781.27
2018,12,28,13,45,930.0,52.5,3.85,9.7,442.5,971.84,783.82
2018,12,28,14,0,920.0,51.0,3.8,9.7,419.0,970.73,783.74
2018,12,28,14,15,903.5,49.5,3.5,9.45,389.5,959.6,775.35
2018,12,28,14,30,887.0,48.0,3.2,9.2,360.0,944.85,764.19
2018,12,28,14,45,862.0,46.5,2.9,9.0,324.5,918.54,744.06
2018,12,28,15,0,837.0,45.0,2.6,8.8,289.0,889.28,721.22
2018,12,28,15,15,799.5,42.5,2.6,8.8,249.5,843.94,687.55
2018,12,28,15,30,762.0,40.0,2.6,8.8,210.0,796.91,651.0
2018,12,28,15,45,702.5,36.5,2.0,6.85,169.0,734.5,600.41
2018,12,28,16,0,643.0,33.0,1.4,4.9,128.0,662.38,538.34
2018,12,28,16,15,539.5,27.5,1.45,4.35,89.5,549.51,439.15
2018,12,28,16,30,436.0,22.0,1.5,3.8,51.0,426.13,242.85
2018,12,28,16,45,238.5,13.0,1.5,3.25,27.0,203.2,0.0
2018,12,28,17,0,41.0,4.0,1.5,2.7,3.0,0.0,0.0
2018,12,28,17,15,20.5,2.0,1.55,2.5,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,2.15,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,1.55,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,1.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,0.8,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,0.4,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,0.25,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,0.1,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,-1.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,7,15,47.0,4.5,1.25,-1.15,5.0,0.0,0.0
2018,12,29,7,30,94.0,9.0,1.3,-0.4,10.0,7.08,0.0
2018,12,29,7,45,193.0,21.0,1.4,0.3,35.5,17.3,0.0
2018,12,29,8,0,292.0,33.0,1.5,1.0,61.0,27.2,17.96
2018,12,29,8,15,477.0,33.5,1.55,1.6,106.0,30.51,22.21
2018,12,29,8,30,662.0,34.0,1.6,2.2,151.0,56.11,28.42
2018,12,29,8,45,710.5,38.0,1.65,2.8,191.0,109.67,60.59
2018,12,29,9,0,759.0,42.0,1.7,3.4,231.0,166.9,106.19
2018,12,29,9,15,789.5,44.5,1.7,4.05,268.0,224.07,157.77
2018,12,29,9,30,820.0,47.0,1.7,4.7,305.0,284.13,213.67
2018,12,29,9,45,840.0,49.0,1.7,5.35,337.5,342.76,268.54
2018,12,29,10,0,860.0,51.0,1.7,6.0,370.0,402.56,323.12
2018,12,29,10,15,875.0,53.0,1.65,6.45,397.5,461.0,375.03
2018,12,29,10,30,890.0,55.0,1.6,6.9,425.0,519.52,425.1
2018,12,29,10,45,899.5,56.0,1.6,7.35,445.5,573.65,470.23
2018,12,29,11,0,909.0,57.0,1.6,7.8,466.0,626.72,513.02
2018,12,29,11,15,915.0,57.0,1.7,8.15,479.5,675.02,551.83
2018,12,29,11,30,921.0,57.0,1.8,8.5,493.0,721.42,587.31
2018,12,29,11,45,923.5,57.5,1.9,8.85,499.0,763.72,618.02
2018,12,29,12,0,926.0,58.0,2.0,9.2,505.0,803.46,646.69
2018,12,29,12,15,923.0,58.5,2.1,9.45,503.5,835.98,670.25
2018,12,29,12,30,920.0,59.0,2.2,9.7,502.0,865.26,691.55
2018,12,29,12,45,913.5,60.5,2.25,10.0,493.5,889.48,708.67
2018,12,29,13,0,907.0,62.0,2.3,10.3,485.0,910.18,723.39
2018,12,29,13,15,899.0,61.0,2.25,10.35,468.5,922.55,731.98
2018,12,29,13,30,891.0,60.0,2.2,10.4,452.0,931.22,738.13
2018,12,29,13,45,878.5,59.5,2.15,10.4,429.5,932.67,739.44
2018,12,29,14,0,866.0,59.0,2.1,10.4,407.0,930.48,738.35
2018,12,29,14,15,840.5,57.5,1.85,10.2,375.5,910.72,723.02
2018,12,29,14,30,815.0,56.0,1.6,10.0,344.0,898.43,712.88
2018,12,29,14,45,684.0,67.5,1.4,9.8,292.5,794.35,637.14
2018,12,29,15,0,553.0,79.0,1.2,9.6,241.0,681.22,553.63
2018,12,29,15,15,454.5,76.5,1.2,9.6,197.5,572.33,472.01
2018,12,29,15,30,356.0,74.0,1.2,9.6,154.0,474.63,395.61
2018,12,29,15,45,417.5,56.5,0.95,8.65,132.5,507.69,419.61
2018,12,29,16,0,479.0,39.0,0.7,7.7,111.0,533.53,433.07
2018,12,29,16,15,433.0,31.5,0.65,7.55,80.5,473.62,374.68
2018,12,29,16,30,387.0,24.0,0.6,7.4,50.0,385.99,228.19
2018,12,29,16,45,211.0,14.0,0.55,7.3,26.5,181.97,0.0
2018,12,29,17,0,35.0,4.0,0.5,7.2,3.0,0.0,0.0
2018,12,29,17,15,17.5,2.0,0.5,7.1,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,6.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,3.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,3.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.2,3.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,12,30,7,15,21.5,3.5,2.0,1.8,4.0,0.0,0.0
2018,12,30,7,30,43.0,7.0,2.1,1.9,8.0,5.51,0.0
2018,12,30,7,45,132.0,20.5,2.15,2.0,31.5,15.57,0.0
2018,12,30,8,0,221.0,34.0,2.2,2.1,55.0,25.78,16.59
2018,12,30,8,15,279.0,45.5,2.05,2.3,85.5,34.4,25.65
2018,12,30,8,30,337.0,57.0,1.9,2.5,116.0,56.12,36.37
2018,12,30,8,45,440.5,62.0,1.75,2.75,159.5,97.91,62.09
2018,12,30,9,0,544.0,67.0,1.6,3.0,203.0,149.66,101.21
2018,12,30,9,15,668.0,61.5,1.45,3.35,254.0,209.05,149.95
2018,12,30,9,30,792.0,56.0,1.3,3.7,305.0,283.19,213.81
2018,12,30,9,45,819.5,57.0,1.15,4.1,338.5,342.74,268.68
2018,12,30,10,0,847.0,58.0,1.0,4.5,372.0,403.08,322.85
2018,12,30,10,15,864.0,59.0,0.9,4.8,399.5,460.88,373.47
2018,12,30,10,30,881.0,60.0,0.8,5.1,427.0,518.94,422.22
2018,12,30,10,45,835.5,72.5,0.7,5.4,434.0,558.3,454.28
2018,12,30,11,0,790.0,85.0,0.6,5.7,441.0,588.28,477.64
2018,12,30,11,15,790.5,87.5,0.8,6.2,453.0,631.72,513.46
2018,12,30,11,30,791.0,90.0,1.0,6.7,465.0,673.12,546.81
2018,12,30,11,45,861.5,75.0,1.25,7.15,488.0,744.66,601.81
2018,12,30,12,0,932.0,60.0,1.5,7.6,511.0,809.71,650.06
2018,12,30,12,15,930.5,60.5,1.65,8.1,510.0,843.82,674.42
2018,12,30,12,30,929.0,61.0,1.8,8.6,509.0,874.78,696.84
2018,12,30,12,45,923.5,61.0,1.95,9.05,500.0,898.32,714.13
2018,12,30,13,0,918.0,61.0,2.1,9.5,491.0,918.28,729.02
2018,12,30,13,15,910.0,61.0,2.05,9.8,475.0,932.34,738.04
2018,12,30,13,30,902.0,61.0,2.0,10.1,459.0,942.72,744.59
2018,12,30,13,45,889.0,60.0,1.95,10.35,436.0,943.27,744.51
2018,12,30,14,0,876.0,59.0,1.9,10.6,413.0,940.09,742.01
2018,12,30,14,15,858.0,57.5,1.7,10.5,383.5,927.75,732.14
2018,12,30,14,30,840.0,56.0,1.5,10.4,354.0,911.98,719.72
2018,12,30,14,45,812.5,54.5,1.3,10.35,319.5,894.36,705.54
2018,12,30,15,0,785.0,53.0,1.1,10.3,285.0,862.69,680.89
2018,12,30,15,15,746.5,49.5,1.1,10.3,246.0,814.92,647.09
2018,12,30,15,30,708.0,46.0,1.1,10.3,207.0,764.97,610.2
2018,12,30,15,45,546.5,46.5,1.05,8.75,156.0,614.6,499.1
2018,12,30,16,0,385.0,47.0,1.0,7.2,105.0,458.7,377.7
2018,12,30,16,15,300.0,36.0,1.05,6.7,72.5,362.48,294.43
2018,12,30,16,30,215.0,25.0,1.1,6.2,40.0,258.66,164.29
2018,12,30,16,45,118.5,13.5,1.15,5.65,21.0,106.78,0.0
2018,12,30,17,0,22.0,2.0,1.2,5.1,2.0,0.0,0.0
2018,12,30,17,15,11.0,1.0,1.25,4.9,1.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,2.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,2.1,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,1.05,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,0.75,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,0.55,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,0.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,0.45,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,0.55,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,0.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,0.55,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,0.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,0.5,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,0.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,0.55,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,0.6,0.0,0.0,0.0
2018,12,31,7,15,86.0,5.5,4.85,0.9,6.5,0.0,0.0
2018,12,31,7,30,172.0,11.0,4.9,1.2,13.0,8.65,0.0
2018,12,31,7,45,347.0,17.5,4.95,1.55,43.5,15.97,0.0
2018,12,31,8,0,522.0,24.0,5.0,1.9,74.0,22.36,13.59
2018,12,31,8,15,601.0,29.0,5.15,2.45,113.5,27.28,19.12
2018,12,31,8,30,680.0,34.0,5.3,3.0,153.0,55.65,29.01
2018,12,31,8,45,751.5,35.0,5.45,3.6,197.0,108.0,57.79
2018,12,31,9,0,823.0,36.0,5.6,4.2,241.0,168.33,104.63
2018,12,31,9,15,852.0,39.0,5.8,4.75,280.0,229.24,160.25
2018,12,31,9,30,881.0,42.0,6.0,5.3,319.0,292.91,220.88
2018,12,31,9,45,900.5,44.0,6.2,5.9,353.0,354.83,280.66
2018,12,31,10,0,920.0,46.0,6.4,6.5,387.0,417.82,340.48
2018,12,31,10,15,934.0,47.0,6.45,6.9,415.0,478.02,396.79
2018,12,31,10,30,948.0,48.0,6.5,7.3,443.0,538.06,451.4
2018,12,31,10,45,957.0,49.0,6.5,7.65,464.5,594.89,501.85
2018,12,31,11,0,966.0,50.0,6.5,8.0,486.0,650.51,549.89
2018,12,31,11,15,971.0,51.0,6.45,8.25,500.5,702.04,593.46
2018,12,31,11,30,976.0,52.0,6.4,8.5,515.0,751.5,632.97
2018,12,31,11,45,978.0,53.0,6.35,8.75,522.0,796.45,667.17
2018,12,31,12,0,980.0,54.0,6.3,9.0,529.0,838.65,698.97
2018,12,31,12,15,978.0,54.5,6.3,9.1,528.0,874.05,725.94
2018,12,31,12,30,976.0,55.0,6.3,9.2,527.0,906.09,750.33
2018,12,31,12,45,969.0,56.5,6.25,9.3,518.0,931.64,769.52
2018,12,31,13,0,962.0,58.0,6.2,9.4,509.0,953.44,785.94
2018,12,31,13,15,955.0,57.0,6.15,9.4,492.5,968.03,797.29
2018,12,31,13,30,948.0,56.0,6.1,9.4,476.0,978.74,805.89
2018,12,31,13,45,937.0,55.5,6.05,9.45,453.0,982.51,809.23
2018,12,31,14,0,926.0,55.0,6.0,9.5,430.0,982.44,809.81
2018,12,31,14,15,909.5,53.5,5.8,9.3,400.0,971.81,802.25
2018,12,31,14,30,893.0,52.0,5.6,9.1,370.0,957.54,791.87
2018,12,31,14,45,869.0,49.5,5.4,8.95,334.5,931.0,771.78
2018,12,31,15,0,845.0,47.0,5.2,8.8,299.0,901.37,748.85
2018,12,31,15,15,809.0,45.0,5.2,8.8,259.5,858.49,715.7
2018,12,31,15,30,773.0,43.0,5.2,8.8,220.0,822.45,686.3
2018,12,31,15,45,428.0,45.0,3.0,8.5,140.0,503.68,423.48
2018,12,31,16,0,83.0,47.0,0.8,8.2,60.0,142.26,117.38
2018,12,31,16,15,54.0,36.5,0.8,7.85,44.0,106.12,84.78
2018,12,31,16,30,25.0,26.0,0.8,7.5,28.0,55.18,32.58
2018,12,31,16,45,25.5,14.5,0.85,7.15,15.5,32.13,0.0
2018,12,31,17,0,26.0,3.0,0.9,6.8,3.0,0.0,0.0
2018,12,31,17,15,13.0,1.5,0.9,6.65,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
